ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 00:00,2,0.000,ALERT,214.19,302.37,60.002,1503547204,"201051344000645","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,822958.2,822958.2,19440,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547206,2386862.00
08/24/2017 00:00,2,0.000,ALERT,213.06,300.87,60.002,1503547204,"274151322000085","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,1025661.7,1025661.7,19333,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547208,2386863.00
08/24/2017 00:00,2,0.000,ALERT,214.19,302.07,60.002,1503547204,"201051344000633","219011344069620",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,810130.8,810130.8,19492,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547210,2386864.00
08/24/2017 00:00,2,0.000,ALERT,213.74,302.07,60.007,1503547204,"201051344000469","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,814180.0,814180.0,19457,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547212,2386865.00
08/24/2017 00:00,2,0.000,ALERT,212.83,301.17,60.002,1503547204,"201051344000646","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,808349.1,808349.1,19446,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547214,2386866.00
08/24/2017 00:00,2,0.000,ALERT,212.61,300.57,59.991,1503547204,"274151322000052","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,1068889.3,1068889.3,19329,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547215,2386867.00
08/24/2017 00:00,2,0.000,ALERT,213.29,301.17,59.996,1503547204,"201051344000585","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,822650.7,822650.7,19442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547217,2386868.00
08/24/2017 00:00,2,0.000,ALERT,213.06,301.77,60.007,1503547204,"201051344001230","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,812788.2,812788.2,19487,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547219,2386869.00
08/24/2017 00:00,2,0.000,ALERT,213.74,302.37,60.007,1503547204,"201051344000582","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,801701.1,801701.1,19430,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547221,2386870.00
08/24/2017 00:00,2,0.000,ALERT,212.83,301.17,59.996,1503547204,"201051344000955","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,822029.0,822029.0,19454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547223,2386871.00
08/24/2017 00:00,2,0.000,ALERT,213.06,300.57,59.996,1503547204,"274151322000094","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,884474.1,884474.1,19748,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547224,2386872.00
08/24/2017 00:00,2,0.000,ALERT,213.51,302.68,60.007,1503547204,"201051344000579","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,832488.9,832488.9,19454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547226,2386873.00
08/24/2017 00:00,2,0.000,ALERT,213.06,301.77,60.007,1503547204,"201051344000890","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,816144.8,816144.8,19455,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547228,2386874.00
08/24/2017 00:00,2,0.000,ALERT,213.29,301.47,59.996,1503547204,"201051344000438","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,818355.5,818355.5,19439,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547230,2386875.00
08/24/2017 00:00,2,0.000,ALERT,213.29,300.87,60.034,1503547204,"201051344000417","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,726314.8,726314.8,19480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547231,2386876.00
08/24/2017 00:00,2,0.000,ALERT,213.06,301.47,59.996,1503547204,"274151322000083","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,1058060.8,1058060.8,19349,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547233,2386877.00
08/24/2017 00:00,2,0.000,ALERT,213.74,300.87,59.986,1503547204,"274151322000076","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,1129861.3,1129861.3,19334,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547235,2386878.00
08/24/2017 00:00,2,0.000,ALERT,213.51,302.98,60.034,1503547204,"201051344000868","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,812494.2,812494.2,19468,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547237,2386879.00
08/24/2017 00:00,2,0.000,ALERT,213.06,302.07,60.007,1503547204,"274151322000095","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,1118953.2,1118953.2,19361,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547239,2386880.00
08/24/2017 00:00,2,0.000,ALERT,213.51,302.07,60.007,1503547204,"201051344000988","219011344069620",0.00,10.00,0,297.57,303.88,0.0,0.0,0.000,698511.5,698511.5,19432,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547241,2386881.00
08/24/2017 00:00,2,0.000,ALERT,213.06,300.57,60.002,1503547204,"201051344001025","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,819515.1,819515.1,19438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547242,2386882.00
08/24/2017 00:00,2,0.000,ALERT,213.51,302.37,59.996,1503547204,"201051344000458","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,823520.0,823520.0,19436,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547244,2386883.00
08/24/2017 00:00,2,0.000,ALERT,214.19,302.07,59.996,1503547204,"201051344000853","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,824989.2,824989.2,19464,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547246,2386884.00
08/24/2017 00:00,2,0.000,ALERT,213.06,300.87,60.007,1503547204,"201051344000685","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,818162.3,818162.3,19481,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547248,2386885.00
08/24/2017 00:00,2,0.000,ALERT,213.06,300.27,59.959,1503547204,"201051344000917","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,814879.7,814879.7,19476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547249,2386886.00
08/24/2017 00:00,2,0.000,ALERT,213.06,301.17,60.002,1503547204,"201051344001145","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,822895.8,822895.8,19460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547251,2386887.00
08/24/2017 00:00,2,0.000,ALERT,212.83,300.27,60.039,1503547204,"201051344000651","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,811934.7,811934.7,19451,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547253,2386888.00
08/24/2017 00:00,2,0.000,ALERT,212.16,300.57,60.002,1503547204,"274151322000088","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1015446.7,1015446.7,19341,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547255,2386889.00
08/24/2017 00:00,2,0.000,ALERT,213.06,299.67,60.007,1503547204,"274151322000068","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,885406.2,885406.2,19759,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547257,2386890.00
08/24/2017 00:00,2,0.000,ALERT,212.61,300.87,59.996,1503547204,"201051344001135","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,807499.0,807499.0,19412,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547258,2386891.00
08/24/2017 00:00,2,0.000,ALERT,213.06,302.37,60.002,1503547204,"201051344000594","219011344069620",0.00,9.70,0,299.37,304.48,0.0,0.0,0.000,826992.8,826992.8,19447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547260,2386892.00
08/24/2017 00:00,2,0.000,ALERT,213.06,300.87,60.002,1503547204,"201051344001203","219011344069620",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,817575.7,817575.7,19479,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547262,2386893.00
08/24/2017 00:00,2,0.000,ALERT,212.61,300.27,60.028,1503547204,"274151322000054","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1031148.4,1031148.4,19316,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547264,2386894.00
08/24/2017 00:00,2,0.000,ALERT,213.29,301.17,60.007,1503547204,"201051344000867","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,811193.4,811193.4,19478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547266,2386895.00
08/24/2017 00:00,2,0.000,ALERT,212.83,300.87,60.002,1503547204,"201051344001093","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,814884.1,814884.1,19483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547268,2386896.00
08/24/2017 00:00,2,0.000,ALERT,213.06,301.77,60.002,1503547204,"201051344000900","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,833245.6,833245.6,19483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547270,2386897.00
08/24/2017 00:00,2,0.000,ALERT,213.29,300.87,59.996,1503547204,"201051344000648","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,819478.6,819478.6,19451,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547271,2386898.00
08/24/2017 00:00,2,0.000,ALERT,213.29,302.37,60.034,1503547204,"201051344000569","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,834821.6,834821.6,19423,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547273,2386899.00
08/24/2017 00:00,2,0.000,ALERT,213.29,302.07,60.034,1503547204,"201051344000983","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,825726.3,825726.3,19455,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547275,2386900.00
08/24/2017 00:00,2,0.000,ALERT,213.51,301.77,60.002,1503547204,"201051344001158","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,809485.6,809485.6,19460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503547277,2386901.00
08/24/2017 00:00,2,0.000,ALERT,213.96,302.68,59.991,1503547204,"201051344000576","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,824063.7,824063.7,19474,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547279,2386902.00
08/24/2017 00:00,2,0.000,ALERT,213.06,300.57,59.996,1503547204,"274151322000087","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1006629.1,1006629.1,19576,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503547280,2386903.00
08/24/2017 00:15,2,0.000,ALERT,213.96,302.07,59.949,1503548103,"201051344000645","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,822958.2,822958.2,19442,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548105,2386904.00
08/24/2017 00:15,2,0.000,ALERT,213.29,301.17,59.944,1503548103,"274151322000085","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,1025661.7,1025661.7,19335,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548107,2386905.00
08/24/2017 00:15,2,0.000,ALERT,214.19,302.07,59.949,1503548103,"201051344000633","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,810130.8,810130.8,19494,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548109,2386906.00
08/24/2017 00:15,2,0.000,ALERT,213.74,302.07,59.949,1503548103,"201051344000469","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,814180.0,814180.0,19459,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548111,2386907.00
08/24/2017 00:15,2,0.000,ALERT,212.83,300.57,59.965,1503548103,"201051344000646","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,808349.1,808349.1,19448,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548113,2386908.00
08/24/2017 00:15,2,0.000,ALERT,212.83,301.17,59.944,1503548103,"274151322000052","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,1068889.3,1068889.3,19331,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548114,2386909.00
08/24/2017 00:15,2,0.000,ALERT,213.06,300.87,59.949,1503548103,"201051344000585","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,822650.7,822650.7,19444,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548116,2386910.00
08/24/2017 00:15,2,0.000,ALERT,213.06,301.17,59.922,1503548103,"201051344001230","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,812788.2,812788.2,19489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548118,2386911.00
08/24/2017 00:15,2,0.000,ALERT,213.51,301.47,59.944,1503548103,"201051344000582","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,801701.1,801701.1,19432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548120,2386912.00
08/24/2017 00:15,2,0.000,ALERT,212.61,300.57,59.954,1503548103,"201051344000955","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,822029.0,822029.0,19456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548121,2386913.00
08/24/2017 00:15,2,0.000,ALERT,212.83,300.57,59.959,1503548103,"274151322000094","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,884474.1,884474.1,19750,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548123,2386914.00
08/24/2017 00:15,2,0.000,ALERT,213.51,302.98,59.954,1503548103,"201051344000579","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,832488.9,832488.9,19456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548125,2386915.00
08/24/2017 00:15,2,0.000,ALERT,212.83,300.87,59.965,1503548103,"201051344000890","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,816144.8,816144.8,19457,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548127,2386916.00
08/24/2017 00:15,2,0.000,ALERT,213.06,300.27,59.933,1503548103,"201051344000438","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,818355.5,818355.5,19441,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548129,2386917.00
08/24/2017 00:15,2,0.000,ALERT,213.06,299.97,59.949,1503548103,"201051344000417","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,726314.8,726314.8,19482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548131,2386918.00
08/24/2017 00:15,2,0.000,ALERT,213.06,302.07,59.975,1503548103,"274151322000083","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,1058060.8,1058060.8,19351,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548133,2386919.00
08/24/2017 00:15,2,0.000,ALERT,213.51,301.17,59.944,1503548103,"274151322000076","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,1129861.3,1129861.3,19336,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548134,2386920.00
08/24/2017 00:15,2,0.000,ALERT,213.74,302.98,59.949,1503548103,"201051344000868","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,812494.2,812494.2,19470,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548136,2386921.00
08/24/2017 00:15,2,0.000,ALERT,213.06,302.07,59.959,1503548103,"274151322000095","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,1118953.2,1118953.2,19363,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548138,2386922.00
08/24/2017 00:15,2,0.000,ALERT,213.51,302.68,59.949,1503548103,"201051344000988","219011344069620",0.00,10.00,0,296.96,303.88,0.0,0.0,0.000,698511.5,698511.5,19434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548140,2386923.00
08/24/2017 00:15,2,0.000,ALERT,212.83,299.97,59.944,1503548103,"201051344001025","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,819515.1,819515.1,19440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548142,2386924.00
08/24/2017 00:15,2,0.000,ALERT,213.51,302.37,59.959,1503548103,"201051344000458","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,823520.0,823520.0,19438,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548143,2386925.00
08/24/2017 00:15,2,0.000,ALERT,214.19,302.37,59.949,1503548103,"201051344000853","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,824989.2,824989.2,19466,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548145,2386926.00
08/24/2017 00:15,2,0.000,ALERT,213.51,300.57,59.959,1503548103,"201051344000685","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,818162.3,818162.3,19483,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548147,2386927.00
08/24/2017 00:15,2,0.000,ALERT,213.06,299.97,59.949,1503548103,"201051344000917","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,814879.7,814879.7,19478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548149,2386928.00
08/24/2017 00:15,2,0.000,ALERT,213.29,300.87,59.981,1503548103,"201051344001145","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,822895.8,822895.8,19462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548150,2386929.00
08/24/2017 00:15,2,0.000,ALERT,213.06,299.67,59.949,1503548103,"201051344000651","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,811934.7,811934.7,19453,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548152,2386930.00
08/24/2017 00:15,2,0.000,ALERT,212.61,300.57,59.944,1503548103,"274151322000088","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,1015446.7,1015446.7,19343,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548154,2386931.00
08/24/2017 00:15,2,0.000,ALERT,213.51,299.97,59.949,1503548103,"274151322000068","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,885406.2,885406.2,19761,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548156,2386932.00
08/24/2017 00:15,2,0.000,ALERT,212.61,300.27,59.922,1503548103,"201051344001135","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,807499.0,807499.0,19414,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548158,2386933.00
08/24/2017 00:15,2,0.000,ALERT,213.29,302.98,59.959,1503548103,"201051344000594","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,826992.8,826992.8,19449,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548159,2386934.00
08/24/2017 00:15,2,0.000,ALERT,213.06,300.57,59.959,1503548103,"201051344001203","219011344069620",0.00,9.30,0,298.47,304.48,0.0,0.0,0.000,817575.7,817575.7,19481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548161,2386935.00
08/24/2017 00:15,2,0.000,ALERT,212.38,300.87,59.928,1503548103,"274151322000054","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,1031148.4,1031148.4,19318,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548163,2386936.00
08/24/2017 00:15,2,0.000,ALERT,213.51,301.47,59.949,1503548103,"201051344000867","219011344069620",0.00,10.00,0,298.77,304.48,0.0,0.0,0.000,811193.4,811193.4,19480,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548165,2386937.00
08/24/2017 00:15,2,0.000,ALERT,212.83,300.27,59.912,1503548103,"201051344001093","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,814884.1,814884.1,19485,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548167,2386938.00
08/24/2017 00:15,2,0.000,ALERT,213.51,302.07,59.959,1503548103,"201051344000900","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,833245.6,833245.6,19485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548168,2386939.00
08/24/2017 00:15,2,0.000,ALERT,213.74,301.47,59.944,1503548103,"201051344000648","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,819478.6,819478.6,19453,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548170,2386940.00
08/24/2017 00:15,2,0.000,ALERT,213.51,302.68,59.949,1503548103,"201051344000569","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,834821.6,834821.6,19425,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548172,2386941.00
08/24/2017 00:15,2,0.000,ALERT,213.51,302.37,59.986,1503548103,"201051344000983","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,825726.3,825726.3,19457,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548174,2386942.00
08/24/2017 00:15,2,0.000,ALERT,213.74,302.07,59.944,1503548103,"201051344001158","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,809485.6,809485.6,19462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548176,2386943.00
08/24/2017 00:15,2,0.000,ALERT,213.96,302.98,59.970,1503548103,"201051344000576","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,824063.7,824063.7,19476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503548177,2386944.00
08/24/2017 00:15,2,0.000,ALERT,213.06,300.87,59.970,1503548103,"274151322000087","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,1006629.1,1006629.1,19578,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503548179,2386945.00
08/24/2017 00:30,2,0.000,ALERT,214.19,302.68,59.986,1503549003,"201051344000645","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,822958.2,822958.2,19444,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549005,2386946.00
08/24/2017 00:30,2,0.000,ALERT,213.06,301.77,60.012,1503549003,"274151322000085","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,1025661.7,1025661.7,19337,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549007,2386947.00
08/24/2017 00:30,2,0.000,ALERT,214.41,302.37,59.991,1503549003,"201051344000633","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,810130.8,810130.8,19496,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549009,2386948.00
08/24/2017 00:30,2,0.000,ALERT,213.74,302.37,60.023,1503549003,"201051344000469","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,814180.0,814180.0,19461,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549010,2386949.00
08/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1503549003,"201051344000646","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,808349.1,808349.1,19450,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549012,2386950.00
08/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1503549003,"274151322000052","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,1068889.3,1068889.3,19333,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549014,2386951.00
08/24/2017 00:30,2,0.000,ALERT,213.51,301.77,59.981,1503549003,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,822650.7,822650.7,19446,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549016,2386952.00
08/24/2017 00:30,2,0.000,ALERT,213.29,302.07,59.991,1503549003,"201051344001230","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,812788.2,812788.2,19491,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549018,2386953.00
08/24/2017 00:30,2,0.000,ALERT,213.74,302.37,60.018,1503549003,"201051344000582","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,801701.1,801701.1,19434,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549019,2386954.00
08/24/2017 00:30,2,0.000,ALERT,212.83,301.47,60.018,1503549003,"201051344000955","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,822029.0,822029.0,19458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549021,2386955.00
08/24/2017 00:30,2,0.000,ALERT,213.06,300.27,59.981,1503549003,"274151322000094","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,884474.1,884474.1,19752,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549023,2386956.00
08/24/2017 00:30,2,0.000,ALERT,213.51,303.28,59.991,1503549003,"201051344000579","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,832488.9,832488.9,19458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549025,2386957.00
08/24/2017 00:30,2,0.000,ALERT,213.06,302.07,59.981,1503549003,"201051344000890","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,816144.8,816144.8,19459,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549027,2386958.00
08/24/2017 00:30,2,0.000,ALERT,213.29,301.47,59.954,1503549003,"201051344000438","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,818355.5,818355.5,19443,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549028,2386959.00
08/24/2017 00:30,2,0.000,ALERT,213.29,300.87,59.981,1503549003,"201051344000417","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,726314.8,726314.8,19484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549030,2386960.00
08/24/2017 00:30,2,0.000,ALERT,213.29,301.47,59.975,1503549003,"274151322000083","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,1058060.8,1058060.8,19353,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549032,2386961.00
08/24/2017 00:30,2,0.000,ALERT,213.06,300.87,59.970,1503549003,"274151322000076","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,1129861.3,1129861.3,19338,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549034,2386962.00
08/24/2017 00:30,2,0.000,ALERT,213.74,303.58,59.959,1503549003,"201051344000868","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,812494.2,812494.2,19472,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549036,2386963.00
08/24/2017 00:30,2,0.000,ALERT,213.06,302.37,59.944,1503549003,"274151322000095","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,1118953.2,1118953.2,19365,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549038,2386964.00
08/24/2017 00:30,2,0.000,ALERT,213.06,301.77,59.949,1503549003,"201051344000988","219011344069620",0.00,10.00,0,298.17,303.88,0.0,0.0,0.000,698511.5,698511.5,19436,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549039,2386965.00
08/24/2017 00:30,2,0.000,ALERT,211.70,299.07,59.938,1503549003,"201051344001025","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,819515.1,819515.1,19442,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549041,2386966.00
08/24/2017 00:30,2,0.000,ALERT,212.38,300.87,59.975,1503549003,"201051344000458","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,823520.0,823520.0,19440,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549043,2386967.00
08/24/2017 00:30,2,0.000,ALERT,213.06,300.57,59.986,1503549003,"201051344000853","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,824989.2,824989.2,19468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549045,2386968.00
08/24/2017 00:30,2,0.000,ALERT,212.38,299.67,59.944,1503549003,"201051344000685","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,818162.3,818162.3,19485,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549047,2386969.00
08/24/2017 00:30,2,0.000,ALERT,212.16,299.37,59.959,1503549003,"201051344000917","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,814879.7,814879.7,19480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549049,2386970.00
08/24/2017 00:30,2,0.000,ALERT,212.16,299.67,60.002,1503549003,"201051344001145","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,822895.8,822895.8,19464,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549051,2386971.00
08/24/2017 00:30,2,0.000,ALERT,211.93,299.07,60.018,1503549003,"201051344000651","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,811934.7,811934.7,19455,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549052,2386972.00
08/24/2017 00:30,2,0.000,ALERT,211.48,299.37,59.954,1503549003,"274151322000088","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1015446.7,1015446.7,19345,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549054,2386973.00
08/24/2017 00:30,2,0.000,ALERT,212.38,298.77,59.975,1503549003,"274151322000068","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,885406.2,885406.2,19763,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549056,2386974.00
08/24/2017 00:30,2,0.000,ALERT,211.70,299.67,59.981,1503549003,"201051344001135","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,807499.0,807499.0,19416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549058,2386975.00
08/24/2017 00:30,2,0.000,ALERT,212.16,301.17,59.981,1503549003,"201051344000594","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,826992.8,826992.8,19451,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549060,2386976.00
08/24/2017 00:30,2,0.000,ALERT,212.16,299.37,59.986,1503549003,"201051344001203","219011344069620",0.00,9.00,0,298.47,304.48,0.0,0.0,0.000,817575.7,817575.7,19483,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549061,2386977.00
08/24/2017 00:30,2,0.000,ALERT,211.70,299.97,59.975,1503549003,"274151322000054","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,1031148.4,1031148.4,19320,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549063,2386978.00
08/24/2017 00:30,2,0.000,ALERT,212.83,300.57,59.981,1503549003,"201051344000867","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,811193.4,811193.4,19482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549065,2386979.00
08/24/2017 00:30,2,0.000,ALERT,211.93,299.67,59.981,1503549003,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,814884.1,814884.1,19487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549067,2386980.00
08/24/2017 00:30,2,0.000,ALERT,212.38,300.87,59.970,1503549003,"201051344000900","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,833245.6,833245.6,19487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549069,2386981.00
08/24/2017 00:30,2,0.000,ALERT,212.61,300.27,59.975,1503549003,"201051344000648","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,819478.6,819478.6,19455,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549071,2386982.00
08/24/2017 00:30,2,0.000,ALERT,212.61,301.17,59.970,1503549003,"201051344000569","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,834821.6,834821.6,19427,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549072,2386983.00
08/24/2017 00:30,2,0.000,ALERT,212.38,300.87,59.975,1503549003,"201051344000983","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,825726.3,825726.3,19459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549074,2386984.00
08/24/2017 00:30,2,0.000,ALERT,212.38,300.57,60.012,1503549003,"201051344001158","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,809485.6,809485.6,19464,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549076,2386985.00
08/24/2017 00:30,2,0.000,ALERT,212.83,301.47,59.944,1503549003,"201051344000576","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,824063.7,824063.7,19478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549078,2386986.00
08/24/2017 00:30,2,0.000,ALERT,211.70,298.47,59.959,1503549003,"274151322000087","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1006629.1,1006629.1,19580,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549079,2386987.00
08/24/2017 00:45,2,0.000,ALERT,212.83,300.57,59.965,1503549903,"201051344000645","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,822958.2,822958.2,19446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549905,2386988.00
08/24/2017 00:45,2,0.000,ALERT,211.70,299.37,59.959,1503549903,"274151322000085","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,1025661.7,1025661.7,19339,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549907,2386989.00
08/24/2017 00:45,2,0.000,ALERT,213.06,300.27,59.970,1503549903,"201051344000633","219011344069620",0.00,9.00,0,298.17,303.88,0.0,0.0,0.000,810130.8,810130.8,19498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549909,2386990.00
08/24/2017 00:45,2,0.000,ALERT,212.38,300.57,59.970,1503549903,"201051344000469","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,814180.0,814180.0,19463,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549911,2386991.00
08/24/2017 00:45,2,0.000,ALERT,211.48,299.67,59.975,1503549903,"201051344000646","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,808349.1,808349.1,19452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549913,2386992.00
08/24/2017 00:45,2,0.000,ALERT,211.48,298.77,59.970,1503549903,"274151322000052","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,1068889.3,1068889.3,19335,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549914,2386993.00
08/24/2017 00:45,2,0.000,ALERT,212.16,299.97,59.975,1503549903,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,822650.7,822650.7,19448,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549916,2386994.00
08/24/2017 00:45,2,0.000,ALERT,211.93,300.27,59.981,1503549903,"201051344001230","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,812788.2,812788.2,19493,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549918,2386995.00
08/24/2017 00:45,2,0.000,ALERT,212.38,300.57,59.986,1503549903,"201051344000582","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,801701.1,801701.1,19436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549920,2386996.00
08/24/2017 00:45,2,0.000,ALERT,211.48,299.97,59.954,1503549903,"201051344000955","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,822029.0,822029.0,19460,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549922,2386997.00
08/24/2017 00:45,2,0.000,ALERT,211.70,298.47,59.938,1503549903,"274151322000094","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,884474.1,884474.1,19754,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549923,2386998.00
08/24/2017 00:45,2,0.000,ALERT,212.38,301.47,59.970,1503549903,"201051344000579","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,832488.9,832488.9,19460,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549925,2386999.00
08/24/2017 00:45,2,0.000,ALERT,211.70,300.27,59.970,1503549903,"201051344000890","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,816144.8,816144.8,19461,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549927,2387000.00
08/24/2017 00:45,2,0.000,ALERT,211.93,299.67,59.965,1503549903,"201051344000438","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,818355.5,818355.5,19445,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549929,2387001.00
08/24/2017 00:45,2,0.000,ALERT,211.93,299.37,59.965,1503549903,"201051344000417","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,726314.8,726314.8,19486,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549931,2387002.00
08/24/2017 00:45,2,0.000,ALERT,211.70,300.27,59.981,1503549903,"274151322000083","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,1058060.8,1058060.8,19355,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549932,2387003.00
08/24/2017 00:45,2,0.000,ALERT,212.16,299.07,59.970,1503549903,"274151322000076","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,1129861.3,1129861.3,19340,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549934,2387004.00
08/24/2017 00:45,2,0.000,ALERT,212.38,301.47,60.007,1503549903,"201051344000868","219011344069620",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,812494.2,812494.2,19474,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549936,2387005.00
08/24/2017 00:45,2,0.000,ALERT,211.70,299.97,59.959,1503549903,"274151322000095","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,1118953.2,1118953.2,19367,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549938,2387006.00
