ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 00:45,2,0.000,ALERT,212.16,300.87,60.002,1503549903,"201051344000988","219011344069620",0.00,9.30,0,297.26,303.58,0.0,0.0,0.000,698511.5,698511.5,19438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549939,2387007.00
08/24/2017 00:45,2,0.000,ALERT,211.70,299.07,59.970,1503549903,"201051344001025","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,819515.1,819515.1,19444,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549941,2387008.00
08/24/2017 00:45,2,0.000,ALERT,212.38,301.17,59.981,1503549903,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,823520.0,823520.0,19442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549943,2387009.00
08/24/2017 00:45,2,0.000,ALERT,212.83,300.57,59.981,1503549903,"201051344000853","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,824989.2,824989.2,19470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549945,2387010.00
08/24/2017 00:45,2,0.000,ALERT,212.16,299.97,59.965,1503549903,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,818162.3,818162.3,19487,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549947,2387011.00
08/24/2017 00:45,2,0.000,ALERT,211.93,299.37,59.986,1503549903,"201051344000917","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,814879.7,814879.7,19482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549948,2387012.00
08/24/2017 00:45,2,0.000,ALERT,212.16,299.97,60.028,1503549903,"201051344001145","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,822895.8,822895.8,19466,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549950,2387013.00
08/24/2017 00:45,2,0.000,ALERT,211.93,298.77,59.991,1503549903,"201051344000651","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,811934.7,811934.7,19457,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549952,2387014.00
08/24/2017 00:45,2,0.000,ALERT,211.03,299.37,59.986,1503549903,"274151322000088","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,1015446.7,1015446.7,19347,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549954,2387015.00
08/24/2017 00:45,2,0.000,ALERT,212.38,298.47,59.991,1503549903,"274151322000068","219011344069620",0.00,10.70,0,297.57,300.27,0.0,0.0,0.000,885406.2,885406.2,19765,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549955,2387016.00
08/24/2017 00:45,2,0.000,ALERT,211.48,299.37,59.981,1503549903,"201051344001135","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,807499.0,807499.0,19418,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549957,2387017.00
08/24/2017 00:45,2,0.000,ALERT,212.16,301.17,59.991,1503549903,"201051344000594","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,826992.8,826992.8,19453,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549959,2387018.00
08/24/2017 00:45,2,0.000,ALERT,211.93,299.07,59.996,1503549903,"201051344001203","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,817575.7,817575.7,19485,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549961,2387019.00
08/24/2017 00:45,2,0.000,ALERT,211.25,299.37,59.991,1503549903,"274151322000054","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19322,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549963,2387020.00
08/24/2017 00:45,2,0.000,ALERT,212.61,300.57,60.018,1503549903,"201051344000867","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,811193.4,811193.4,19484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549965,2387021.00
08/24/2017 00:45,2,0.000,ALERT,211.70,299.37,59.975,1503549903,"201051344001093","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,814884.1,814884.1,19489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549966,2387022.00
08/24/2017 00:45,2,0.000,ALERT,212.16,300.57,59.996,1503549903,"201051344000900","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,833245.6,833245.6,19489,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549969,2387023.00
08/24/2017 00:45,2,0.000,ALERT,212.61,299.97,59.991,1503549903,"201051344000648","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,819478.6,819478.6,19457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549970,2387024.00
08/24/2017 00:45,2,0.000,ALERT,211.93,300.57,59.996,1503549903,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,834821.6,834821.6,19429,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549972,2387025.00
08/24/2017 00:45,2,0.000,ALERT,211.93,300.27,60.028,1503549903,"201051344000983","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,825726.3,825726.3,19461,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549974,2387026.00
08/24/2017 00:45,2,0.000,ALERT,212.38,300.27,59.949,1503549903,"201051344001158","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,809485.6,809485.6,19466,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503549976,2387027.00
08/24/2017 00:45,2,0.000,ALERT,212.83,301.17,60.002,1503549903,"201051344000576","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,824063.7,824063.7,19480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549977,2387028.00
08/24/2017 00:45,2,0.000,ALERT,211.70,298.77,59.996,1503549903,"274151322000087","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1006629.1,1006629.1,19582,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503549979,2387029.00
08/24/2017 01:00,2,0.000,ALERT,212.83,300.87,59.922,1503550803,"201051344000645","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,822958.2,822958.2,19448,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550805,2387030.00
08/24/2017 01:00,2,0.000,ALERT,211.70,299.67,59.949,1503550803,"274151322000085","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,1025661.7,1025661.7,19341,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550807,2387031.00
08/24/2017 01:00,2,0.000,ALERT,213.06,300.87,59.954,1503550803,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,810130.8,810130.8,19500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550809,2387032.00
08/24/2017 01:00,2,0.000,ALERT,212.38,301.17,59.975,1503550803,"201051344000469","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,814180.0,814180.0,19465,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550811,2387033.00
08/24/2017 01:00,2,0.000,ALERT,211.70,299.67,59.959,1503550803,"201051344000646","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,808349.1,808349.1,19454,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550812,2387034.00
08/24/2017 01:00,2,0.000,ALERT,211.48,300.27,59.970,1503550803,"274151322000052","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1068889.3,1068889.3,19337,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550814,2387035.00
08/24/2017 01:00,2,0.000,ALERT,212.16,299.97,59.954,1503550803,"201051344000585","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,822650.7,822650.7,19450,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550816,2387036.00
08/24/2017 01:00,2,0.000,ALERT,211.93,300.27,59.954,1503550803,"201051344001230","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,812788.2,812788.2,19495,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503550818,2387037.00
08/24/2017 01:00,2,0.000,ALERT,212.61,300.87,59.949,1503550803,"201051344000582","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,801701.1,801701.1,19438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550820,2387038.00
08/24/2017 01:00,2,0.000,ALERT,211.70,299.97,59.949,1503550803,"201051344000955","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,822029.0,822029.0,19462,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550821,2387039.00
08/24/2017 01:00,2,0.000,ALERT,211.70,299.07,59.938,1503550803,"274151322000094","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,884474.1,884474.1,19756,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550823,2387040.00
08/24/2017 01:00,2,0.000,ALERT,212.38,301.77,59.954,1503550803,"201051344000579","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,832488.9,832488.9,19462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550825,2387041.00
08/24/2017 01:00,2,0.000,ALERT,211.93,300.57,59.954,1503550803,"201051344000890","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,816144.8,816144.8,19463,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550827,2387042.00
08/24/2017 01:00,2,0.000,ALERT,212.16,299.97,59.954,1503550803,"201051344000438","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,818355.5,818355.5,19447,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550828,2387043.00
08/24/2017 01:00,2,0.000,ALERT,212.38,299.37,59.954,1503550803,"201051344000417","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,726314.8,726314.8,19488,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550830,2387044.00
08/24/2017 01:00,2,0.000,ALERT,211.93,300.27,59.954,1503550803,"274151322000083","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,1058060.8,1058060.8,19357,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550832,2387045.00
08/24/2017 01:00,2,0.000,ALERT,212.38,300.27,59.954,1503550803,"274151322000076","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1129861.3,1129861.3,19342,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503550834,2387046.00
08/24/2017 01:00,2,0.000,ALERT,212.38,301.77,59.965,1503550803,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,812494.2,812494.2,19476,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550836,2387047.00
08/24/2017 01:00,2,0.000,ALERT,211.70,300.57,59.949,1503550803,"274151322000095","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1118953.2,1118953.2,19369,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550837,2387048.00
08/24/2017 01:00,2,0.000,ALERT,212.38,301.47,59.959,1503550803,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,698511.5,698511.5,19440,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503550839,2387049.00
08/24/2017 01:00,2,0.000,ALERT,212.16,299.67,59.949,1503550803,"201051344001025","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,819515.1,819515.1,19446,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550841,2387050.00
08/24/2017 01:00,2,0.000,ALERT,212.38,301.47,59.959,1503550803,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,823520.0,823520.0,19444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550843,2387051.00
08/24/2017 01:00,2,0.000,ALERT,213.06,301.17,59.954,1503550803,"201051344000853","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,824989.2,824989.2,19472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550845,2387052.00
08/24/2017 01:00,2,0.000,ALERT,212.61,300.57,59.959,1503550803,"201051344000685","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,818162.3,818162.3,19489,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503550846,2387053.00
08/24/2017 01:00,2,0.000,ALERT,212.38,299.97,59.949,1503550803,"201051344000917","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,814879.7,814879.7,19484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503550848,2387054.00
08/24/2017 01:00,2,0.000,ALERT,212.61,300.57,59.944,1503550803,"201051344001145","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,822895.8,822895.8,19468,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550850,2387055.00
08/24/2017 01:00,2,0.000,ALERT,212.38,299.67,59.959,1503550803,"201051344000651","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,811934.7,811934.7,19459,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550852,2387056.00
08/24/2017 01:00,2,0.000,ALERT,211.48,299.97,59.938,1503550803,"274151322000088","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,1015446.7,1015446.7,19349,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550854,2387057.00
08/24/2017 01:00,2,0.000,ALERT,212.61,299.37,59.949,1503550803,"274151322000068","219011344069620",0.00,10.30,0,296.96,300.27,0.0,0.0,0.000,885406.2,885406.2,19767,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550855,2387058.00
08/24/2017 01:00,2,0.000,ALERT,211.93,300.27,59.954,1503550803,"201051344001135","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,807499.0,807499.0,19420,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550857,2387059.00
08/24/2017 01:00,2,0.000,ALERT,212.16,301.77,59.959,1503550803,"201051344000594","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,826992.8,826992.8,19455,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550859,2387060.00
08/24/2017 01:00,2,0.000,ALERT,212.16,299.97,59.965,1503550803,"201051344001203","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,817575.7,817575.7,19487,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550861,2387061.00
08/24/2017 01:00,2,0.000,ALERT,211.93,300.27,59.954,1503550803,"274151322000054","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19324,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503550863,2387062.00
08/24/2017 01:00,2,0.000,ALERT,212.83,301.17,59.954,1503550803,"201051344000867","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,811193.4,811193.4,19486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503550864,2387063.00
08/24/2017 01:00,2,0.000,ALERT,212.38,300.27,59.996,1503550803,"201051344001093","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,814884.1,814884.1,19491,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550866,2387064.00
08/24/2017 01:00,2,0.000,ALERT,212.38,301.47,59.965,1503550803,"201051344000900","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,833245.6,833245.6,19491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550868,2387065.00
08/24/2017 01:00,2,0.000,ALERT,212.61,300.57,59.975,1503550803,"201051344000648","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,819478.6,819478.6,19459,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550870,2387066.00
08/24/2017 01:00,2,0.000,ALERT,212.61,302.07,59.965,1503550803,"201051344000569","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,834821.6,834821.6,19431,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550871,2387067.00
08/24/2017 01:00,2,0.000,ALERT,212.61,301.47,59.970,1503550803,"201051344000983","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,825726.3,825726.3,19463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503550873,2387068.00
08/24/2017 01:00,2,0.000,ALERT,212.61,301.17,59.970,1503550803,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,809485.6,809485.6,19468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550875,2387069.00
08/24/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1503550803,"201051344000576","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,824063.7,824063.7,19482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550877,2387070.00
08/24/2017 01:00,2,0.000,ALERT,212.16,299.67,59.970,1503550803,"274151322000087","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1006629.1,1006629.1,19584,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503550879,2387071.00
08/24/2017 01:15,2,0.000,ALERT,213.29,301.17,59.949,1503551703,"201051344000645","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,822958.2,822958.2,19450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551705,2387072.00
08/24/2017 01:15,2,0.000,ALERT,212.38,299.37,59.954,1503551703,"274151322000085","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,1025661.7,1025661.7,19343,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551707,2387073.00
08/24/2017 01:15,2,0.000,ALERT,213.29,301.17,59.912,1503551703,"201051344000633","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,810130.8,810130.8,19502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551709,2387074.00
08/24/2017 01:15,2,0.000,ALERT,212.83,300.87,59.954,1503551703,"201051344000469","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,814180.0,814180.0,19467,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551711,2387075.00
08/24/2017 01:15,2,0.000,ALERT,211.93,299.97,59.949,1503551703,"201051344000646","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,808349.1,808349.1,19456,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551712,2387076.00
08/24/2017 01:15,2,0.000,ALERT,211.93,299.97,59.944,1503551703,"274151322000052","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,1068889.3,1068889.3,19339,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551714,2387077.00
08/24/2017 01:15,2,0.000,ALERT,212.38,299.97,59.949,1503551703,"201051344000585","219011344069620",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,822650.7,822650.7,19452,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551716,2387078.00
08/24/2017 01:15,2,0.000,ALERT,212.16,300.27,59.954,1503551703,"201051344001230","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,812788.2,812788.2,19497,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551718,2387079.00
08/24/2017 01:15,2,0.000,ALERT,212.83,300.87,59.954,1503551703,"201051344000582","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,801701.1,801701.1,19440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551720,2387080.00
08/24/2017 01:15,2,0.000,ALERT,211.93,299.67,59.981,1503551703,"201051344000955","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,822029.0,822029.0,19464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551721,2387081.00
08/24/2017 01:15,2,0.000,ALERT,212.16,299.67,59.922,1503551703,"274151322000094","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,884474.1,884474.1,19758,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551723,2387082.00
08/24/2017 01:15,2,0.000,ALERT,212.61,301.77,59.907,1503551703,"201051344000579","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,832488.9,832488.9,19464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551725,2387083.00
08/24/2017 01:15,2,0.000,ALERT,212.16,300.27,59.954,1503551703,"201051344000890","219011344069620",0.00,9.00,0,297.57,302.68,0.0,0.0,0.000,816144.8,816144.8,19465,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551727,2387084.00
08/24/2017 01:15,2,0.000,ALERT,212.38,299.67,59.949,1503551703,"201051344000438","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,818355.5,818355.5,19449,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551729,2387085.00
08/24/2017 01:15,2,0.000,ALERT,212.38,299.37,59.954,1503551703,"201051344000417","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,726314.8,726314.8,19490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551730,2387086.00
08/24/2017 01:15,2,0.000,ALERT,212.16,300.27,59.949,1503551703,"274151322000083","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,1058060.8,1058060.8,19359,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551732,2387087.00
08/24/2017 01:15,2,0.000,ALERT,212.61,299.97,59.959,1503551703,"274151322000076","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,1129861.3,1129861.3,19344,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551734,2387088.00
08/24/2017 01:15,2,0.000,ALERT,212.38,301.47,59.954,1503551703,"201051344000868","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,812494.2,812494.2,19478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551736,2387089.00
08/24/2017 01:15,2,0.000,ALERT,211.93,300.87,59.949,1503551703,"274151322000095","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,1118953.2,1118953.2,19371,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551738,2387090.00
08/24/2017 01:15,2,0.000,ALERT,212.38,301.17,59.959,1503551703,"201051344000988","219011344069620",0.00,9.30,0,295.46,302.68,0.0,0.0,0.000,698511.5,698511.5,19442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551739,2387091.00
08/24/2017 01:15,2,0.000,ALERT,212.16,299.37,59.954,1503551703,"201051344001025","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,819515.1,819515.1,19448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551741,2387092.00
08/24/2017 01:15,2,0.000,ALERT,212.38,300.87,59.959,1503551703,"201051344000458","219011344069620",0.00,10.30,0,298.17,303.88,0.0,0.0,0.000,823520.0,823520.0,19446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551743,2387093.00
08/24/2017 01:15,2,0.000,ALERT,213.29,300.87,59.954,1503551703,"201051344000853","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,824989.2,824989.2,19474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551745,2387094.00
08/24/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1503551703,"201051344000685","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,818162.3,818162.3,19491,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551747,2387095.00
08/24/2017 01:15,2,0.000,ALERT,212.61,299.37,59.954,1503551703,"201051344000917","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,814879.7,814879.7,19486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551749,2387096.00
08/24/2017 01:15,2,0.000,ALERT,212.61,300.27,59.954,1503551703,"201051344001145","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,822895.8,822895.8,19470,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551751,2387097.00
08/24/2017 01:15,2,0.000,ALERT,212.38,299.37,59.986,1503551703,"201051344000651","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,811934.7,811934.7,19461,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551753,2387098.00
08/24/2017 01:15,2,0.000,ALERT,211.70,300.27,59.949,1503551703,"274151322000088","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,1015446.7,1015446.7,19351,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551755,2387099.00
08/24/2017 01:15,2,0.000,ALERT,212.83,299.37,59.954,1503551703,"274151322000068","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,885406.2,885406.2,19769,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551757,2387100.00
08/24/2017 01:15,2,0.000,ALERT,212.16,299.67,59.965,1503551703,"201051344001135","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,807499.0,807499.0,19422,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551758,2387101.00
08/24/2017 01:15,2,0.000,ALERT,212.38,301.77,59.944,1503551703,"201051344000594","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,826992.8,826992.8,19457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551760,2387102.00
08/24/2017 01:15,2,0.000,ALERT,212.38,299.67,59.949,1503551703,"201051344001203","219011344069620",0.00,8.50,0,296.96,303.58,0.0,0.0,0.000,817575.7,817575.7,19489,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551762,2387103.00
08/24/2017 01:15,2,0.000,ALERT,211.93,299.67,59.949,1503551703,"274151322000054","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,1031148.4,1031148.4,19326,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551764,2387104.00
08/24/2017 01:15,2,0.000,ALERT,212.83,300.87,59.970,1503551703,"201051344000867","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,811193.4,811193.4,19488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551766,2387105.00
08/24/2017 01:15,2,0.000,ALERT,212.38,299.97,59.954,1503551703,"201051344001093","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,814884.1,814884.1,19493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551767,2387106.00
08/24/2017 01:15,2,0.000,ALERT,212.61,300.87,59.959,1503551703,"201051344000900","219011344069620",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,833245.6,833245.6,19493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551769,2387107.00
08/24/2017 01:15,2,0.000,ALERT,212.83,300.27,59.954,1503551703,"201051344000648","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,819478.6,819478.6,19461,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551771,2387108.00
08/24/2017 01:15,2,0.000,ALERT,212.61,301.17,59.954,1503551703,"201051344000569","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,834821.6,834821.6,19433,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551773,2387109.00
08/24/2017 01:15,2,0.000,ALERT,212.61,300.87,59.954,1503551703,"201051344000983","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,825726.3,825726.3,19465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551774,2387110.00
08/24/2017 01:15,2,0.000,ALERT,212.61,300.27,59.959,1503551703,"201051344001158","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,809485.6,809485.6,19470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551776,2387111.00
08/24/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1503551703,"201051344000576","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,824063.7,824063.7,19484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503551778,2387112.00
08/24/2017 01:15,2,0.000,ALERT,212.16,299.37,59.954,1503551703,"274151322000087","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,1006629.1,1006629.1,19586,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503551780,2387113.00
08/24/2017 01:30,2,0.000,ALERT,213.06,300.87,60.002,1503552603,"201051344000645","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,822958.2,822958.2,19452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552605,2387114.00
08/24/2017 01:30,2,0.000,ALERT,212.16,299.67,60.002,1503552603,"274151322000085","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,1025661.7,1025661.7,19345,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552607,2387115.00
08/24/2017 01:30,2,0.000,ALERT,213.29,300.57,60.012,1503552603,"201051344000633","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,810130.8,810130.8,19504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552609,2387116.00
08/24/2017 01:30,2,0.000,ALERT,212.61,300.87,60.002,1503552603,"201051344000469","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,814180.0,814180.0,19469,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552611,2387117.00
08/24/2017 01:30,2,0.000,ALERT,212.16,300.27,59.996,1503552603,"201051344000646","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,808349.1,808349.1,19458,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552613,2387118.00
08/24/2017 01:30,2,0.000,ALERT,211.70,300.27,60.002,1503552603,"274151322000052","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,1068889.3,1068889.3,19341,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552615,2387119.00
08/24/2017 01:30,2,0.000,ALERT,212.61,300.57,59.996,1503552603,"201051344000585","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,822650.7,822650.7,19454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552617,2387120.00
08/24/2017 01:30,2,0.000,ALERT,212.61,300.87,60.023,1503552603,"201051344001230","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,812788.2,812788.2,19499,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552619,2387121.00
08/24/2017 01:30,2,0.000,ALERT,213.06,301.47,59.996,1503552603,"201051344000582","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,801701.1,801701.1,19442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552620,2387122.00
08/24/2017 01:30,2,0.000,ALERT,212.16,300.57,60.007,1503552603,"201051344000955","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,822029.0,822029.0,19466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552622,2387123.00
08/24/2017 01:30,2,0.000,ALERT,212.16,299.67,59.996,1503552603,"274151322000094","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,884474.1,884474.1,19760,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552624,2387124.00
08/24/2017 01:30,2,0.000,ALERT,212.16,300.87,59.991,1503552603,"201051344000579","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,832488.9,832488.9,19466,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552626,2387125.00
08/24/2017 01:30,2,0.000,ALERT,212.16,300.57,60.002,1503552603,"201051344000890","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,816144.8,816144.8,19467,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552628,2387126.00
08/24/2017 01:30,2,0.000,ALERT,212.83,300.57,59.996,1503552603,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,818355.5,818355.5,19451,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552629,2387127.00
08/24/2017 01:30,2,0.000,ALERT,212.61,299.97,59.996,1503552603,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,726314.8,726314.8,19492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552631,2387128.00
08/24/2017 01:30,2,0.000,ALERT,212.16,300.27,60.007,1503552603,"274151322000083","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1058060.8,1058060.8,19361,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552633,2387129.00
08/24/2017 01:30,2,0.000,ALERT,212.61,300.57,59.996,1503552603,"274151322000076","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,1129861.3,1129861.3,19346,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552635,2387130.00
08/24/2017 01:30,2,0.000,ALERT,212.83,301.77,59.991,1503552603,"201051344000868","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,812494.2,812494.2,19480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552637,2387131.00
08/24/2017 01:30,2,0.000,ALERT,211.93,300.87,59.996,1503552603,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,1118953.2,1118953.2,19373,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552639,2387132.00
08/24/2017 01:30,2,0.000,ALERT,212.61,301.17,60.034,1503552603,"201051344000988","219011344069620",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,698511.5,698511.5,19444,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552640,2387133.00
08/24/2017 01:30,2,0.000,ALERT,212.38,299.67,60.002,1503552603,"201051344001025","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,819515.1,819515.1,19450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552642,2387134.00
08/24/2017 01:30,2,0.000,ALERT,212.61,301.17,60.018,1503552603,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,823520.0,823520.0,19448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552644,2387135.00
08/24/2017 01:30,2,0.000,ALERT,213.29,301.17,60.034,1503552603,"201051344000853","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,824989.2,824989.2,19476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552646,2387136.00
08/24/2017 01:30,2,0.000,ALERT,212.83,300.57,59.970,1503552603,"201051344000685","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,818162.3,818162.3,19493,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552647,2387137.00
08/24/2017 01:30,2,0.000,ALERT,212.61,299.97,60.002,1503552603,"201051344000917","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,814879.7,814879.7,19488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552649,2387138.00
08/24/2017 01:30,2,0.000,ALERT,212.61,300.57,60.012,1503552603,"201051344001145","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,822895.8,822895.8,19472,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552651,2387139.00
08/24/2017 01:30,2,0.000,ALERT,212.61,299.67,60.023,1503552603,"201051344000651","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,811934.7,811934.7,19463,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552653,2387140.00
08/24/2017 01:30,2,0.000,ALERT,211.48,299.37,60.002,1503552603,"274151322000088","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,1015446.7,1015446.7,19353,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552655,2387141.00
08/24/2017 01:30,2,0.000,ALERT,212.61,299.07,60.002,1503552603,"274151322000068","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,885406.2,885406.2,19771,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552656,2387142.00
08/24/2017 01:30,2,0.000,ALERT,212.16,300.27,60.002,1503552603,"201051344001135","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,807499.0,807499.0,19424,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552658,2387143.00
08/24/2017 01:30,2,0.000,ALERT,212.38,301.77,60.007,1503552603,"201051344000594","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,826992.8,826992.8,19459,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552660,2387144.00
08/24/2017 01:30,2,0.000,ALERT,212.38,299.97,60.002,1503552603,"201051344001203","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,817575.7,817575.7,19491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552662,2387145.00
08/24/2017 01:30,2,0.000,ALERT,211.70,299.97,59.996,1503552603,"274151322000054","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,1031148.4,1031148.4,19328,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552664,2387146.00
08/24/2017 01:30,2,0.000,ALERT,212.83,300.57,60.002,1503552603,"201051344000867","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,811193.4,811193.4,19490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552665,2387147.00
08/24/2017 01:30,2,0.000,ALERT,212.16,299.97,60.007,1503552603,"201051344001093","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,814884.1,814884.1,19495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552667,2387148.00
08/24/2017 01:30,2,0.000,ALERT,212.38,301.17,59.996,1503552603,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,833245.6,833245.6,19495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552669,2387149.00
08/24/2017 01:30,2,0.000,ALERT,212.83,300.27,59.996,1503552603,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,819478.6,819478.6,19463,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503552671,2387150.00
08/24/2017 01:30,2,0.000,ALERT,212.61,301.47,60.007,1503552603,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,834821.6,834821.6,19435,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552673,2387151.00
