ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 01:30,2,0.000,ALERT,212.38,300.57,60.018,1503552603,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,809485.6,809485.6,19472,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552676,2387152.00
08/24/2017 01:30,2,0.000,ALERT,212.83,301.17,60.034,1503552603,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,824063.7,824063.7,19486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552678,2387153.00
08/24/2017 01:30,2,0.000,ALERT,212.16,298.77,59.986,1503552603,"274151322000087","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,1006629.1,1006629.1,19588,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552680,2387154.00
08/24/2017 01:30,2,0.000,ALERT,212.61,301.17,59.991,1503552603,"201051344000983","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,825726.3,825726.3,19467,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503552682,2387155.00
08/24/2017 01:45,2,0.000,ALERT,213.06,300.27,59.928,1503553503,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,822958.2,822958.2,19454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553505,2387156.00
08/24/2017 01:45,2,0.000,ALERT,212.16,299.07,59.959,1503553503,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,1025661.7,1025661.7,19347,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553507,2387157.00
08/24/2017 01:45,2,0.000,ALERT,213.29,299.97,59.996,1503553503,"201051344000633","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,810130.8,810130.8,19506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553509,2387158.00
08/24/2017 01:45,2,0.000,ALERT,212.83,300.27,59.965,1503553503,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,814180.0,814180.0,19471,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553510,2387159.00
08/24/2017 01:45,2,0.000,ALERT,211.93,299.07,59.959,1503553503,"201051344000646","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,808349.1,808349.1,19460,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553512,2387160.00
08/24/2017 01:45,2,0.000,ALERT,211.70,298.77,59.928,1503553503,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,1068889.3,1068889.3,19343,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553514,2387161.00
08/24/2017 01:45,2,0.000,ALERT,212.38,299.67,59.970,1503553503,"201051344000585","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,822650.7,822650.7,19456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553516,2387162.00
08/24/2017 01:45,2,0.000,ALERT,212.38,299.67,59.970,1503553503,"201051344001230","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,812788.2,812788.2,19501,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553517,2387163.00
08/24/2017 01:45,2,0.000,ALERT,212.61,300.27,59.959,1503553503,"201051344000582","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,801701.1,801701.1,19444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553519,2387164.00
08/24/2017 01:45,2,0.000,ALERT,211.70,299.07,59.954,1503553503,"201051344000955","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,822029.0,822029.0,19468,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553521,2387165.00
08/24/2017 01:45,2,0.000,ALERT,212.16,298.77,59.954,1503553503,"274151322000094","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,884474.1,884474.1,19762,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553523,2387166.00
08/24/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1503553503,"201051344000579","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,832488.9,832488.9,19468,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553525,2387167.00
08/24/2017 01:45,2,0.000,ALERT,212.16,299.97,60.012,1503553503,"201051344000890","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,816144.8,816144.8,19469,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553526,2387168.00
08/24/2017 01:45,2,0.000,ALERT,212.38,299.37,59.944,1503553503,"201051344000438","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,818355.5,818355.5,19453,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553528,2387169.00
08/24/2017 01:45,2,0.000,ALERT,212.38,298.77,59.981,1503553503,"201051344000417","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,726314.8,726314.8,19494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553530,2387170.00
08/24/2017 01:45,2,0.000,ALERT,211.93,299.07,59.965,1503553503,"274151322000083","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,1058060.8,1058060.8,19363,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553532,2387171.00
08/24/2017 01:45,2,0.000,ALERT,212.83,299.07,59.975,1503553503,"274151322000076","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,1129861.3,1129861.3,19348,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553534,2387172.00
08/24/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1503553503,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,812494.2,812494.2,19482,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553535,2387173.00
08/24/2017 01:45,2,0.000,ALERT,211.93,299.97,59.981,1503553503,"274151322000095","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,1118953.2,1118953.2,19375,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553537,2387174.00
08/24/2017 01:45,2,0.000,ALERT,212.61,300.27,59.975,1503553503,"201051344000988","219011344069620",0.00,9.30,0,296.06,302.68,0.0,0.0,0.000,698511.5,698511.5,19446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553539,2387175.00
08/24/2017 01:45,2,0.000,ALERT,211.93,298.47,59.975,1503553503,"201051344001025","219011344069620",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,819515.1,819515.1,19452,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553541,2387176.00
08/24/2017 01:45,2,0.000,ALERT,212.61,300.27,59.986,1503553503,"201051344000458","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,823520.0,823520.0,19450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553543,2387177.00
08/24/2017 01:45,2,0.000,ALERT,213.29,300.27,59.981,1503553503,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,824989.2,824989.2,19478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553544,2387178.00
08/24/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1503553503,"201051344000685","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,818162.3,818162.3,19495,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553546,2387179.00
08/24/2017 01:45,2,0.000,ALERT,212.16,298.47,60.023,1503553503,"201051344000917","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,814879.7,814879.7,19490,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553548,2387180.00
08/24/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1503553503,"201051344001145","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,822895.8,822895.8,19474,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553550,2387181.00
08/24/2017 01:45,2,0.000,ALERT,212.16,298.47,59.981,1503553503,"201051344000651","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,811934.7,811934.7,19465,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553552,2387182.00
08/24/2017 01:45,2,0.000,ALERT,211.48,298.77,59.954,1503553503,"274151322000088","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1015446.7,1015446.7,19355,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553553,2387183.00
08/24/2017 01:45,2,0.000,ALERT,212.61,298.17,60.007,1503553503,"274151322000068","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,885406.2,885406.2,19773,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553555,2387184.00
08/24/2017 01:45,2,0.000,ALERT,211.93,299.07,59.975,1503553503,"201051344001135","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,807499.0,807499.0,19426,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553557,2387185.00
08/24/2017 01:45,2,0.000,ALERT,212.38,300.87,59.981,1503553503,"201051344000594","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,826992.8,826992.8,19461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553559,2387186.00
08/24/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1503553503,"201051344001203","219011344069620",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,817575.7,817575.7,19493,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553560,2387187.00
08/24/2017 01:45,2,0.000,ALERT,211.70,298.47,59.986,1503553503,"274151322000054","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,1031148.4,1031148.4,19330,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553562,2387188.00
08/24/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1503553503,"201051344000867","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,811193.4,811193.4,19492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553564,2387189.00
08/24/2017 01:45,2,0.000,ALERT,212.16,299.37,59.991,1503553503,"201051344001093","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,814884.1,814884.1,19497,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553566,2387190.00
08/24/2017 01:45,2,0.000,ALERT,212.61,300.57,59.981,1503553503,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,833245.6,833245.6,19497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553568,2387191.00
08/24/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1503553503,"201051344000648","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,819478.6,819478.6,19465,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553570,2387192.00
08/24/2017 01:45,2,0.000,ALERT,212.83,300.87,59.954,1503553503,"201051344000569","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,834821.6,834821.6,19437,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553571,2387193.00
08/24/2017 01:45,2,0.000,ALERT,212.83,300.57,59.954,1503553503,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,825726.3,825726.3,19469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553573,2387194.00
08/24/2017 01:45,2,0.000,ALERT,212.83,300.27,59.991,1503553503,"201051344001158","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,809485.6,809485.6,19474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553575,2387195.00
08/24/2017 01:45,2,0.000,ALERT,213.06,300.87,59.986,1503553503,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,824063.7,824063.7,19488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503553577,2387196.00
08/24/2017 01:45,2,0.000,ALERT,212.16,297.87,59.981,1503553503,"274151322000087","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,1006629.1,1006629.1,19590,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503553579,2387197.00
08/24/2017 02:00,2,0.000,ALERT,213.06,300.57,59.970,1503554403,"201051344000645","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,822958.2,822958.2,19456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554405,2387198.00
08/24/2017 02:00,2,0.000,ALERT,212.16,299.07,59.975,1503554403,"274151322000085","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1025661.7,1025661.7,19349,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554407,2387199.00
08/24/2017 02:00,2,0.000,ALERT,213.29,300.27,59.965,1503554403,"201051344000633","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,810130.8,810130.8,19508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554409,2387200.00
08/24/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1503554403,"201051344000469","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,814180.0,814180.0,19473,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554411,2387201.00
08/24/2017 02:00,2,0.000,ALERT,211.93,299.67,59.975,1503554403,"201051344000646","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,808349.1,808349.1,19462,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554413,2387202.00
08/24/2017 02:00,2,0.000,ALERT,211.70,299.37,59.970,1503554403,"274151322000052","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,1068889.3,1068889.3,19345,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554415,2387203.00
08/24/2017 02:00,2,0.000,ALERT,212.38,299.97,60.018,1503554403,"201051344000585","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,822650.7,822650.7,19458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554416,2387204.00
08/24/2017 02:00,2,0.000,ALERT,212.38,300.27,59.975,1503554403,"201051344001230","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,812788.2,812788.2,19503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554418,2387205.00
08/24/2017 02:00,2,0.000,ALERT,212.83,300.57,59.981,1503554403,"201051344000582","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,801701.1,801701.1,19446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554420,2387206.00
08/24/2017 02:00,2,0.000,ALERT,211.93,299.67,59.981,1503554403,"201051344000955","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,822029.0,822029.0,19470,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554422,2387207.00
08/24/2017 02:00,2,0.000,ALERT,211.93,298.47,59.981,1503554403,"274151322000094","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,884474.1,884474.1,19764,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554423,2387208.00
08/24/2017 02:00,2,0.000,ALERT,212.61,301.47,59.981,1503554403,"201051344000579","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,832488.9,832488.9,19470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554425,2387209.00
08/24/2017 02:00,2,0.000,ALERT,212.16,300.57,59.970,1503554403,"201051344000890","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,816144.8,816144.8,19471,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554427,2387210.00
08/24/2017 02:00,2,0.000,ALERT,212.38,299.67,59.970,1503554403,"201051344000438","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,818355.5,818355.5,19455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554429,2387211.00
08/24/2017 02:00,2,0.000,ALERT,212.38,299.07,59.975,1503554403,"201051344000417","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,726314.8,726314.8,19496,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554431,2387212.00
08/24/2017 02:00,2,0.000,ALERT,211.93,298.77,59.965,1503554403,"274151322000083","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,1058060.8,1058060.8,19365,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554432,2387213.00
08/24/2017 02:00,2,0.000,ALERT,212.61,299.37,59.922,1503554403,"274151322000076","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1129861.3,1129861.3,19350,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554434,2387214.00
08/24/2017 02:00,2,0.000,ALERT,212.61,301.47,59.965,1503554403,"201051344000868","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,812494.2,812494.2,19484,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554436,2387215.00
08/24/2017 02:00,2,0.000,ALERT,212.16,300.27,59.959,1503554403,"274151322000095","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,1118953.2,1118953.2,19377,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554438,2387216.00
08/24/2017 02:00,2,0.000,ALERT,212.38,300.57,59.965,1503554403,"201051344000988","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,698511.5,698511.5,19448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554440,2387217.00
08/24/2017 02:00,2,0.000,ALERT,212.16,298.77,59.965,1503554403,"201051344001025","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,819515.1,819515.1,19454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554442,2387218.00
08/24/2017 02:00,2,0.000,ALERT,212.38,300.57,59.970,1503554403,"201051344000458","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,823520.0,823520.0,19452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554444,2387219.00
08/24/2017 02:00,2,0.000,ALERT,213.29,300.57,59.928,1503554403,"201051344000853","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,824989.2,824989.2,19480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554445,2387220.00
08/24/2017 02:00,2,0.000,ALERT,212.61,299.67,59.954,1503554403,"201051344000685","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,818162.3,818162.3,19497,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554447,2387221.00
08/24/2017 02:00,2,0.000,ALERT,212.38,299.07,59.933,1503554403,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,814879.7,814879.7,19492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554449,2387222.00
08/24/2017 02:00,2,0.000,ALERT,212.61,299.67,59.965,1503554403,"201051344001145","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,822895.8,822895.8,19476,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554451,2387223.00
08/24/2017 02:00,2,0.000,ALERT,212.38,299.07,59.949,1503554403,"201051344000651","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,811934.7,811934.7,19467,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554453,2387224.00
08/24/2017 02:00,2,0.000,ALERT,211.70,298.47,59.965,1503554403,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1015446.7,1015446.7,19357,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554455,2387225.00
08/24/2017 02:00,2,0.000,ALERT,212.61,298.17,59.954,1503554403,"274151322000068","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,885406.2,885406.2,19775,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554456,2387226.00
08/24/2017 02:00,2,0.000,ALERT,211.93,299.37,59.933,1503554403,"201051344001135","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,807499.0,807499.0,19428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554458,2387227.00
08/24/2017 02:00,2,0.000,ALERT,212.38,301.47,59.965,1503554403,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,826992.8,826992.8,19463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554460,2387228.00
08/24/2017 02:00,2,0.000,ALERT,212.38,299.37,59.959,1503554403,"201051344001203","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,817575.7,817575.7,19495,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554462,2387229.00
08/24/2017 02:00,2,0.000,ALERT,211.93,299.37,59.959,1503554403,"274151322000054","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,1031148.4,1031148.4,19332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554464,2387230.00
08/24/2017 02:00,2,0.000,ALERT,212.83,300.27,59.959,1503554403,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,811193.4,811193.4,19494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554465,2387231.00
08/24/2017 02:00,2,0.000,ALERT,212.38,299.67,59.965,1503554403,"201051344001093","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,814884.1,814884.1,19499,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554467,2387232.00
08/24/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1503554403,"201051344000900","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,833245.6,833245.6,19499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554469,2387233.00
08/24/2017 02:00,2,0.000,ALERT,212.83,299.97,59.959,1503554403,"201051344000648","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,819478.6,819478.6,19467,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554471,2387234.00
08/24/2017 02:00,2,0.000,ALERT,212.61,301.17,59.959,1503554403,"201051344000569","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,834821.6,834821.6,19439,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503554473,2387235.00
08/24/2017 02:00,2,0.000,ALERT,212.61,300.57,59.981,1503554403,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,825726.3,825726.3,19471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554474,2387236.00
08/24/2017 02:00,2,0.000,ALERT,212.83,300.57,59.954,1503554403,"201051344001158","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,809485.6,809485.6,19476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554476,2387237.00
08/24/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1503554403,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,824063.7,824063.7,19490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554478,2387238.00
08/24/2017 02:00,2,0.000,ALERT,211.93,297.87,59.959,1503554403,"274151322000087","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1006629.1,1006629.1,19592,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503554480,2387239.00
08/24/2017 02:15,2,0.000,ALERT,213.06,300.57,60.034,1503555303,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,822958.2,822958.2,19458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555305,2387240.00
08/24/2017 02:15,2,0.000,ALERT,212.16,299.07,60.002,1503555303,"274151322000085","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,1025661.7,1025661.7,19351,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555307,2387241.00
08/24/2017 02:15,2,0.000,ALERT,213.29,300.27,59.981,1503555303,"201051344000633","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,810130.8,810130.8,19510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555309,2387242.00
08/24/2017 02:15,2,0.000,ALERT,212.61,300.27,59.991,1503555303,"201051344000469","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,814180.0,814180.0,19475,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555311,2387243.00
08/24/2017 02:15,2,0.000,ALERT,212.16,299.67,59.996,1503555303,"201051344000646","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,808349.1,808349.1,19464,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555312,2387244.00
08/24/2017 02:15,2,0.000,ALERT,211.70,298.77,59.986,1503555303,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,1068889.3,1068889.3,19347,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555314,2387245.00
08/24/2017 02:15,2,0.000,ALERT,212.61,299.97,59.965,1503555303,"201051344000585","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,822650.7,822650.7,19460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555316,2387246.00
08/24/2017 02:15,2,0.000,ALERT,212.38,300.27,59.991,1503555303,"201051344001230","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,812788.2,812788.2,19505,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555318,2387247.00
08/24/2017 02:15,2,0.000,ALERT,212.83,300.57,59.991,1503555303,"201051344000582","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,801701.1,801701.1,19448,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555320,2387248.00
08/24/2017 02:15,2,0.000,ALERT,211.93,299.67,59.944,1503555303,"201051344000955","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,822029.0,822029.0,19472,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555322,2387249.00
08/24/2017 02:15,2,0.000,ALERT,211.93,298.47,59.991,1503555303,"274151322000094","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,884474.1,884474.1,19766,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555323,2387250.00
08/24/2017 02:15,2,0.000,ALERT,212.61,301.17,59.991,1503555303,"201051344000579","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,832488.9,832488.9,19472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555325,2387251.00
08/24/2017 02:15,2,0.000,ALERT,212.16,299.97,59.949,1503555303,"201051344000890","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,816144.8,816144.8,19473,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555327,2387252.00
08/24/2017 02:15,2,0.000,ALERT,212.38,299.67,60.018,1503555303,"201051344000438","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,818355.5,818355.5,19457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555329,2387253.00
08/24/2017 02:15,2,0.000,ALERT,212.61,299.07,59.986,1503555303,"201051344000417","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,726314.8,726314.8,19498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555331,2387254.00
08/24/2017 02:15,2,0.000,ALERT,212.16,299.97,59.975,1503555303,"274151322000083","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,1058060.8,1058060.8,19367,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555332,2387255.00
08/24/2017 02:15,2,0.000,ALERT,212.61,299.97,59.986,1503555303,"274151322000076","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,1129861.3,1129861.3,19352,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555334,2387256.00
08/24/2017 02:15,2,0.000,ALERT,212.61,301.17,59.996,1503555303,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,812494.2,812494.2,19486,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555336,2387257.00
08/24/2017 02:15,2,0.000,ALERT,211.93,300.27,59.986,1503555303,"274151322000095","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1118953.2,1118953.2,19379,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555338,2387258.00
08/24/2017 02:15,2,0.000,ALERT,212.61,300.27,59.981,1503555303,"201051344000988","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,698511.5,698511.5,19450,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555340,2387259.00
08/24/2017 02:15,2,0.000,ALERT,212.16,298.77,59.959,1503555303,"201051344001025","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,819515.1,819515.1,19456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555342,2387260.00
08/24/2017 02:15,2,0.000,ALERT,212.38,300.27,59.965,1503555303,"201051344000458","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,823520.0,823520.0,19454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555343,2387261.00
08/24/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1503555303,"201051344000853","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,824989.2,824989.2,19482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555345,2387262.00
08/24/2017 02:15,2,0.000,ALERT,212.61,299.67,59.981,1503555303,"201051344000685","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,818162.3,818162.3,19499,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555347,2387263.00
08/24/2017 02:15,2,0.000,ALERT,212.38,299.37,59.986,1503555303,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,814879.7,814879.7,19494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555349,2387264.00
08/24/2017 02:15,2,0.000,ALERT,212.61,299.97,59.986,1503555303,"201051344001145","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,822895.8,822895.8,19478,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555351,2387265.00
08/24/2017 02:15,2,0.000,ALERT,212.16,298.77,59.986,1503555303,"201051344000651","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,811934.7,811934.7,19469,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555352,2387266.00
08/24/2017 02:15,2,0.000,ALERT,211.70,299.37,59.944,1503555303,"274151322000088","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,1015446.7,1015446.7,19359,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555354,2387267.00
08/24/2017 02:15,2,0.000,ALERT,212.38,298.47,59.975,1503555303,"274151322000068","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,885406.2,885406.2,19777,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555356,2387268.00
08/24/2017 02:15,2,0.000,ALERT,212.16,299.67,59.986,1503555303,"201051344001135","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,807499.0,807499.0,19430,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555358,2387269.00
08/24/2017 02:15,2,0.000,ALERT,212.16,300.87,59.944,1503555303,"201051344000594","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,826992.8,826992.8,19465,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555359,2387270.00
08/24/2017 02:15,2,0.000,ALERT,212.38,299.37,60.023,1503555303,"201051344001203","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,817575.7,817575.7,19497,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555361,2387271.00
08/24/2017 02:15,2,0.000,ALERT,211.70,299.37,59.981,1503555303,"274151322000054","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1031148.4,1031148.4,19334,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555363,2387272.00
08/24/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1503555303,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,811193.4,811193.4,19496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555365,2387273.00
08/24/2017 02:15,2,0.000,ALERT,212.38,299.67,59.981,1503555303,"201051344001093","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,814884.1,814884.1,19501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555367,2387274.00
08/24/2017 02:15,2,0.000,ALERT,212.38,300.57,59.981,1503555303,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,833245.6,833245.6,19501,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555368,2387275.00
08/24/2017 02:15,2,0.000,ALERT,212.83,299.67,59.986,1503555303,"201051344000648","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,819478.6,819478.6,19469,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555370,2387276.00
08/24/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1503555303,"201051344000569","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,834821.6,834821.6,19441,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555372,2387277.00
08/24/2017 02:15,2,0.000,ALERT,212.61,300.87,59.986,1503555303,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,825726.3,825726.3,19473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555374,2387278.00
08/24/2017 02:15,2,0.000,ALERT,212.61,300.57,60.007,1503555303,"201051344001158","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,809485.6,809485.6,19478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555376,2387279.00
08/24/2017 02:15,2,0.000,ALERT,213.06,301.17,59.970,1503555303,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,824063.7,824063.7,19492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503555378,2387280.00
08/24/2017 02:15,2,0.000,ALERT,211.93,298.17,59.970,1503555303,"274151322000087","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,1006629.1,1006629.1,19594,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503555379,2387281.00
08/24/2017 02:30,2,0.000,ALERT,213.29,300.57,59.991,1503556204,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,822958.2,822958.2,19460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556206,2387282.00
08/24/2017 02:30,2,0.000,ALERT,212.38,299.37,59.991,1503556204,"274151322000085","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,1025661.7,1025661.7,19353,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556207,2387283.00
08/24/2017 02:30,2,0.000,ALERT,213.29,299.97,59.991,1503556204,"201051344000633","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,810130.8,810130.8,19512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556209,2387284.00
08/24/2017 02:30,2,0.000,ALERT,212.83,300.27,60.023,1503556204,"201051344000469","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,814180.0,814180.0,19477,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556211,2387285.00
08/24/2017 02:30,2,0.000,ALERT,211.93,299.37,59.996,1503556204,"201051344000646","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,808349.1,808349.1,19466,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556213,2387286.00
08/24/2017 02:30,2,0.000,ALERT,211.93,299.37,59.986,1503556204,"274151322000052","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,1068889.3,1068889.3,19349,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556215,2387287.00
08/24/2017 02:30,2,0.000,ALERT,212.61,299.67,59.996,1503556204,"201051344000585","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,822650.7,822650.7,19462,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556216,2387288.00
08/24/2017 02:30,2,0.000,ALERT,212.38,299.97,59.986,1503556204,"201051344001230","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,812788.2,812788.2,19507,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556218,2387289.00
08/24/2017 02:30,2,0.000,ALERT,212.83,300.57,59.996,1503556204,"201051344000582","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,801701.1,801701.1,19450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556220,2387290.00
08/24/2017 02:30,2,0.000,ALERT,211.93,299.67,59.991,1503556204,"201051344000955","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,822029.0,822029.0,19474,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556222,2387291.00
08/24/2017 02:30,2,0.000,ALERT,212.38,299.07,59.991,1503556204,"274151322000094","219011344069620",0.00,8.50,0,297.57,300.27,0.0,0.0,0.000,884474.1,884474.1,19768,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556223,2387292.00
08/24/2017 02:30,2,0.000,ALERT,212.61,301.17,59.991,1503556204,"201051344000579","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,832488.9,832488.9,19474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556225,2387293.00
08/24/2017 02:30,2,0.000,ALERT,212.16,300.27,59.996,1503556204,"201051344000890","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,816144.8,816144.8,19475,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556227,2387294.00
08/24/2017 02:30,2,0.000,ALERT,212.38,299.67,59.991,1503556204,"201051344000438","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,818355.5,818355.5,19459,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556229,2387295.00
08/24/2017 02:30,2,0.000,ALERT,212.61,299.37,59.954,1503556204,"201051344000417","219011344069620",0.00,8.50,0,297.26,300.57,0.0,0.0,0.000,726314.8,726314.8,19500,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556231,2387296.00
