ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 02:30,2,0.000,ALERT,212.16,300.57,59.981,1503556204,"274151322000083","219011344069620",0.00,8.50,0,298.17,301.17,0.0,0.0,0.000,1058060.8,1058060.8,19369,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556233,2387297.00
08/24/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1503556204,"274151322000076","219011344069620",0.00,9.30,0,297.87,301.17,0.0,0.0,0.000,1129861.3,1129861.3,19354,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556235,2387298.00
08/24/2017 02:30,2,0.000,ALERT,212.61,300.87,60.007,1503556204,"201051344000868","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,812494.2,812494.2,19488,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556237,2387299.00
08/24/2017 02:30,2,0.000,ALERT,212.38,300.87,59.986,1503556204,"274151322000095","219011344069620",0.00,8.00,0,298.77,301.77,0.0,0.0,0.000,1118953.2,1118953.2,19381,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556239,2387300.00
08/24/2017 02:30,2,0.000,ALERT,212.38,300.27,59.991,1503556204,"201051344000988","219011344069620",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,698511.5,698511.5,19452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556240,2387301.00
08/24/2017 02:30,2,0.000,ALERT,212.16,299.07,60.002,1503556204,"201051344001025","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,819515.1,819515.1,19458,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556242,2387302.00
08/24/2017 02:30,2,0.000,ALERT,212.38,300.57,59.991,1503556204,"201051344000458","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,823520.0,823520.0,19456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556244,2387303.00
08/24/2017 02:30,2,0.000,ALERT,213.29,300.57,59.986,1503556204,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,824989.2,824989.2,19484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556246,2387304.00
08/24/2017 02:30,2,0.000,ALERT,212.83,299.67,60.028,1503556204,"201051344000685","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,818162.3,818162.3,19501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556248,2387305.00
08/24/2017 02:30,2,0.000,ALERT,212.61,299.37,59.996,1503556204,"201051344000917","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,814879.7,814879.7,19496,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556249,2387306.00
08/24/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1503556204,"201051344001145","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,822895.8,822895.8,19480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556251,2387307.00
08/24/2017 02:30,2,0.000,ALERT,212.38,299.37,59.991,1503556204,"201051344000651","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,811934.7,811934.7,19471,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556253,2387308.00
08/24/2017 02:30,2,0.000,ALERT,211.93,299.07,59.981,1503556204,"274151322000088","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,1015446.7,1015446.7,19361,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556255,2387309.00
08/24/2017 02:30,2,0.000,ALERT,212.83,298.77,59.981,1503556204,"274151322000068","219011344069620",0.00,9.70,0,297.26,299.97,0.0,0.0,0.000,885406.2,885406.2,19779,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556256,2387310.00
08/24/2017 02:30,2,0.000,ALERT,212.16,299.67,59.986,1503556204,"201051344001135","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,807499.0,807499.0,19432,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556258,2387311.00
08/24/2017 02:30,2,0.000,ALERT,212.38,301.47,60.018,1503556204,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,826992.8,826992.8,19467,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556260,2387312.00
08/24/2017 02:30,2,0.000,ALERT,212.61,299.67,59.986,1503556204,"201051344001203","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,817575.7,817575.7,19499,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556262,2387313.00
08/24/2017 02:30,2,0.000,ALERT,212.16,300.27,60.012,1503556204,"274151322000054","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19336,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556264,2387314.00
08/24/2017 02:30,2,0.000,ALERT,212.83,300.27,59.949,1503556204,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,811193.4,811193.4,19498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556265,2387315.00
08/24/2017 02:30,2,0.000,ALERT,212.38,299.97,59.965,1503556204,"201051344001093","219011344069620",0.00,9.30,0,297.87,301.17,0.0,0.0,0.000,814884.1,814884.1,19503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556267,2387316.00
08/24/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1503556204,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,833245.6,833245.6,19503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556269,2387317.00
08/24/2017 02:30,2,0.000,ALERT,212.83,300.27,59.991,1503556204,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,819478.6,819478.6,19471,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556271,2387318.00
08/24/2017 02:30,2,0.000,ALERT,212.83,301.47,59.991,1503556204,"201051344000569","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,834821.6,834821.6,19443,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556273,2387319.00
08/24/2017 02:30,2,0.000,ALERT,212.61,300.87,59.986,1503556204,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,825726.3,825726.3,19475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503556275,2387320.00
08/24/2017 02:30,2,0.000,ALERT,212.83,300.57,59.996,1503556204,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,809485.6,809485.6,19480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556276,2387321.00
08/24/2017 02:30,2,0.000,ALERT,213.29,301.17,59.981,1503556204,"201051344000576","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,824063.7,824063.7,19494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556278,2387322.00
08/24/2017 02:30,2,0.000,ALERT,212.38,299.37,59.991,1503556204,"274151322000087","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,1006629.1,1006629.1,19596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503556280,2387323.00
08/24/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1503557103,"201051344000645","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,822958.2,822958.2,19462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557105,2387324.00
08/24/2017 02:45,2,0.000,ALERT,212.38,299.67,59.959,1503557103,"274151322000085","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,1025661.7,1025661.7,19355,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557107,2387325.00
08/24/2017 02:45,2,0.000,ALERT,213.51,300.27,59.959,1503557103,"201051344000633","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,810130.8,810130.8,19514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557109,2387326.00
08/24/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1503557103,"201051344000469","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,814180.0,814180.0,19479,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557111,2387327.00
08/24/2017 02:45,2,0.000,ALERT,212.16,299.67,60.002,1503557103,"201051344000646","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,808349.1,808349.1,19468,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557112,2387328.00
08/24/2017 02:45,2,0.000,ALERT,211.93,299.07,59.949,1503557103,"274151322000052","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1068889.3,1068889.3,19351,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557114,2387329.00
08/24/2017 02:45,2,0.000,ALERT,212.61,299.97,59.965,1503557103,"201051344000585","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,822650.7,822650.7,19464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557116,2387330.00
08/24/2017 02:45,2,0.000,ALERT,212.38,299.97,59.954,1503557103,"201051344001230","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,812788.2,812788.2,19509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557118,2387331.00
08/24/2017 02:45,2,0.000,ALERT,212.61,300.57,59.912,1503557103,"201051344000582","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,801701.1,801701.1,19452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557119,2387332.00
08/24/2017 02:45,2,0.000,ALERT,211.93,299.67,59.965,1503557103,"201051344000955","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,822029.0,822029.0,19476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557121,2387333.00
08/24/2017 02:45,2,0.000,ALERT,212.38,299.07,59.917,1503557103,"274151322000094","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,884474.1,884474.1,19770,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557123,2387334.00
08/24/2017 02:45,2,0.000,ALERT,212.83,301.47,59.965,1503557103,"201051344000579","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,832488.9,832488.9,19476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557125,2387335.00
08/24/2017 02:45,2,0.000,ALERT,212.38,300.27,59.933,1503557103,"201051344000890","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,816144.8,816144.8,19477,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557127,2387336.00
08/24/2017 02:45,2,0.000,ALERT,212.38,299.67,59.944,1503557103,"201051344000438","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,818355.5,818355.5,19461,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557128,2387337.00
08/24/2017 02:45,2,0.000,ALERT,212.61,299.37,59.959,1503557103,"201051344000417","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,726314.8,726314.8,19502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557130,2387338.00
08/24/2017 02:45,2,0.000,ALERT,212.38,299.37,59.959,1503557103,"274151322000083","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1058060.8,1058060.8,19371,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557132,2387339.00
08/24/2017 02:45,2,0.000,ALERT,212.83,299.67,59.959,1503557103,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1129861.3,1129861.3,19356,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557134,2387340.00
08/24/2017 02:45,2,0.000,ALERT,212.83,301.47,59.949,1503557103,"201051344000868","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,812494.2,812494.2,19490,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557136,2387341.00
08/24/2017 02:45,2,0.000,ALERT,212.16,300.57,59.959,1503557103,"274151322000095","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,1118953.2,1118953.2,19383,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557138,2387342.00
08/24/2017 02:45,2,0.000,ALERT,212.61,300.57,59.959,1503557103,"201051344000988","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,698511.5,698511.5,19454,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557139,2387343.00
08/24/2017 02:45,2,0.000,ALERT,212.16,298.77,59.944,1503557103,"201051344001025","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,819515.1,819515.1,19460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557141,2387344.00
08/24/2017 02:45,2,0.000,ALERT,212.61,300.57,59.986,1503557103,"201051344000458","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,823520.0,823520.0,19458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557143,2387345.00
08/24/2017 02:45,2,0.000,ALERT,213.29,300.57,59.954,1503557103,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,824989.2,824989.2,19486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557145,2387346.00
08/24/2017 02:45,2,0.000,ALERT,212.61,299.67,59.959,1503557103,"201051344000685","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,818162.3,818162.3,19503,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557146,2387347.00
08/24/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1503557103,"201051344000917","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,814879.7,814879.7,19498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557148,2387348.00
08/24/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1503557103,"201051344001145","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,822895.8,822895.8,19482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557150,2387349.00
08/24/2017 02:45,2,0.000,ALERT,212.61,299.07,59.949,1503557103,"201051344000651","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,811934.7,811934.7,19473,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557152,2387350.00
08/24/2017 02:45,2,0.000,ALERT,211.93,299.37,59.944,1503557103,"274151322000088","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,1015446.7,1015446.7,19363,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557154,2387351.00
08/24/2017 02:45,2,0.000,ALERT,212.83,298.77,59.954,1503557103,"274151322000068","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,885406.2,885406.2,19781,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557156,2387352.00
08/24/2017 02:45,2,0.000,ALERT,212.16,299.97,59.954,1503557103,"201051344001135","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,807499.0,807499.0,19434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557158,2387353.00
08/24/2017 02:45,2,0.000,ALERT,212.38,301.17,59.996,1503557103,"201051344000594","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,826992.8,826992.8,19469,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503557159,2387354.00
08/24/2017 02:45,2,0.000,ALERT,212.61,299.37,59.959,1503557103,"201051344001203","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,817575.7,817575.7,19501,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557161,2387355.00
08/24/2017 02:45,2,0.000,ALERT,211.93,299.37,59.959,1503557103,"274151322000054","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19338,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557163,2387356.00
08/24/2017 02:45,2,0.000,ALERT,213.06,300.27,59.965,1503557103,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,811193.4,811193.4,19500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557165,2387357.00
08/24/2017 02:45,2,0.000,ALERT,212.38,299.67,59.991,1503557103,"201051344001093","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,814884.1,814884.1,19505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557167,2387358.00
08/24/2017 02:45,2,0.000,ALERT,212.61,300.57,59.954,1503557103,"201051344000900","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,833245.6,833245.6,19505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557168,2387359.00
08/24/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1503557103,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,819478.6,819478.6,19473,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557170,2387360.00
08/24/2017 02:45,2,0.000,ALERT,212.83,301.47,59.954,1503557103,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,834821.6,834821.6,19445,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557172,2387361.00
08/24/2017 02:45,2,0.000,ALERT,212.83,301.17,59.965,1503557103,"201051344000983","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,825726.3,825726.3,19477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557174,2387362.00
08/24/2017 02:45,2,0.000,ALERT,212.83,300.57,59.922,1503557103,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,809485.6,809485.6,19482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557176,2387363.00
08/24/2017 02:45,2,0.000,ALERT,213.29,301.17,59.970,1503557103,"201051344000576","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,824063.7,824063.7,19496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557177,2387364.00
08/24/2017 02:45,2,0.000,ALERT,212.38,298.17,59.959,1503557103,"274151322000087","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1006629.1,1006629.1,19598,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503557179,2387365.00
08/24/2017 03:00,2,0.000,ALERT,213.06,300.27,59.996,1503558003,"201051344000645","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,822958.2,822958.2,19464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558005,2387366.00
08/24/2017 03:00,2,0.000,ALERT,212.38,299.67,59.996,1503558003,"274151322000085","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,1025661.7,1025661.7,19357,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558007,2387367.00
08/24/2017 03:00,2,0.000,ALERT,213.29,300.27,60.028,1503558003,"201051344000633","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,810130.8,810130.8,19516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558008,2387368.00
08/24/2017 03:00,2,0.000,ALERT,212.61,300.27,59.975,1503558003,"201051344000469","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,814180.0,814180.0,19481,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558010,2387369.00
08/24/2017 03:00,2,0.000,ALERT,212.16,299.97,60.002,1503558003,"201051344000646","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,808349.1,808349.1,19470,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558012,2387370.00
08/24/2017 03:00,2,0.000,ALERT,211.93,299.07,59.996,1503558003,"274151322000052","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,1068889.3,1068889.3,19353,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558014,2387371.00
08/24/2017 03:00,2,0.000,ALERT,212.61,300.27,59.996,1503558003,"201051344000585","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,822650.7,822650.7,19466,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558016,2387372.00
08/24/2017 03:00,2,0.000,ALERT,212.38,299.97,59.986,1503558003,"201051344001230","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,812788.2,812788.2,19511,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558018,2387373.00
08/24/2017 03:00,2,0.000,ALERT,213.06,300.87,59.991,1503558003,"201051344000582","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,801701.1,801701.1,19454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558019,2387374.00
08/24/2017 03:00,2,0.000,ALERT,212.16,299.97,59.986,1503558003,"201051344000955","219011344069620",0.00,8.00,0,297.87,301.17,0.0,0.0,0.000,822029.0,822029.0,19478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558021,2387375.00
08/24/2017 03:00,2,0.000,ALERT,212.16,298.77,59.954,1503558003,"274151322000094","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,884474.1,884474.1,19772,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558023,2387376.00
08/24/2017 03:00,2,0.000,ALERT,212.61,300.87,60.002,1503558003,"201051344000579","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,832488.9,832488.9,19478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558025,2387377.00
08/24/2017 03:00,2,0.000,ALERT,212.16,300.27,59.959,1503558003,"201051344000890","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,816144.8,816144.8,19479,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558027,2387378.00
08/24/2017 03:00,2,0.000,ALERT,212.61,299.67,59.975,1503558003,"201051344000438","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,818355.5,818355.5,19463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558028,2387379.00
08/24/2017 03:00,2,0.000,ALERT,212.61,299.37,59.991,1503558003,"201051344000417","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,726314.8,726314.8,19504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558030,2387380.00
08/24/2017 03:00,2,0.000,ALERT,211.93,299.37,59.970,1503558003,"274151322000083","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1058060.8,1058060.8,19373,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558032,2387381.00
08/24/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1503558003,"274151322000076","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1129861.3,1129861.3,19358,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558034,2387382.00
08/24/2017 03:00,2,0.000,ALERT,212.61,300.87,59.933,1503558003,"201051344000868","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,812494.2,812494.2,19492,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558036,2387383.00
08/24/2017 03:00,2,0.000,ALERT,211.93,299.97,59.959,1503558003,"274151322000095","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1118953.2,1118953.2,19385,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558038,2387384.00
08/24/2017 03:00,2,0.000,ALERT,212.61,300.57,59.965,1503558003,"201051344000988","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,698511.5,698511.5,19456,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558040,2387385.00
08/24/2017 03:00,2,0.000,ALERT,212.16,298.77,59.965,1503558003,"201051344001025","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,819515.1,819515.1,19462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558041,2387386.00
08/24/2017 03:00,2,0.000,ALERT,212.61,300.57,59.986,1503558003,"201051344000458","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,823520.0,823520.0,19460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558043,2387387.00
08/24/2017 03:00,2,0.000,ALERT,213.29,300.27,59.949,1503558003,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,824989.2,824989.2,19488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558045,2387388.00
08/24/2017 03:00,2,0.000,ALERT,212.83,299.67,59.965,1503558003,"201051344000685","219011344069620",0.00,8.00,0,297.87,301.17,0.0,0.0,0.000,818162.3,818162.3,19505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558047,2387389.00
08/24/2017 03:00,2,0.000,ALERT,212.61,299.37,59.975,1503558003,"201051344000917","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,814879.7,814879.7,19500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558049,2387390.00
08/24/2017 03:00,2,0.000,ALERT,212.83,300.27,59.949,1503558003,"201051344001145","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,822895.8,822895.8,19484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558051,2387391.00
08/24/2017 03:00,2,0.000,ALERT,212.38,298.77,59.959,1503558003,"201051344000651","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,811934.7,811934.7,19475,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558052,2387392.00
08/24/2017 03:00,2,0.000,ALERT,211.93,299.07,59.954,1503558003,"274151322000088","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,1015446.7,1015446.7,19365,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558054,2387393.00
08/24/2017 03:00,2,0.000,ALERT,213.06,299.07,59.959,1503558003,"274151322000068","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,885406.2,885406.2,19783,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558056,2387394.00
08/24/2017 03:00,2,0.000,ALERT,212.16,299.67,59.959,1503558003,"201051344001135","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,807499.0,807499.0,19436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558058,2387395.00
08/24/2017 03:00,2,0.000,ALERT,212.61,301.47,59.949,1503558003,"201051344000594","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,826992.8,826992.8,19471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558059,2387396.00
08/24/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1503558003,"201051344001203","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,817575.7,817575.7,19503,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558061,2387397.00
08/24/2017 03:00,2,0.000,ALERT,212.16,299.37,59.959,1503558003,"274151322000054","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,1031148.4,1031148.4,19340,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558063,2387398.00
08/24/2017 03:00,2,0.000,ALERT,213.06,300.57,59.954,1503558003,"201051344000867","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,811193.4,811193.4,19502,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558065,2387399.00
08/24/2017 03:00,2,0.000,ALERT,212.38,299.67,59.928,1503558003,"201051344001093","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,814884.1,814884.1,19507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558067,2387400.00
08/24/2017 03:00,2,0.000,ALERT,212.61,300.87,59.933,1503558003,"201051344000900","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,833245.6,833245.6,19507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558069,2387401.00
08/24/2017 03:00,2,0.000,ALERT,212.83,300.57,59.986,1503558003,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,819478.6,819478.6,19475,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558071,2387402.00
08/24/2017 03:00,2,0.000,ALERT,212.83,301.47,59.944,1503558003,"201051344000569","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,834821.6,834821.6,19447,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558072,2387403.00
08/24/2017 03:00,2,0.000,ALERT,212.83,301.17,59.954,1503558003,"201051344000983","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,825726.3,825726.3,19479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558074,2387404.00
08/24/2017 03:00,2,0.000,ALERT,212.83,300.87,59.944,1503558003,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,809485.6,809485.6,19484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558076,2387405.00
08/24/2017 03:00,2,0.000,ALERT,213.29,301.47,59.949,1503558003,"201051344000576","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,824063.7,824063.7,19498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558078,2387406.00
08/24/2017 03:00,2,0.000,ALERT,212.38,299.07,59.949,1503558003,"274151322000087","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,1006629.1,1006629.1,19600,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558080,2387407.00
08/24/2017 03:15,2,0.000,ALERT,213.51,300.87,59.996,1503558903,"201051344000645","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,822958.2,822958.2,19466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558905,2387408.00
08/24/2017 03:15,2,0.000,ALERT,212.38,299.67,59.975,1503558903,"274151322000085","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,1025661.7,1025661.7,19359,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558907,2387409.00
08/24/2017 03:15,2,0.000,ALERT,213.29,300.27,59.975,1503558903,"201051344000633","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,810130.8,810130.8,19518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558909,2387410.00
08/24/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1503558903,"201051344000469","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,814180.0,814180.0,19483,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558911,2387411.00
08/24/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1503558903,"201051344000646","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,808349.1,808349.1,19472,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558912,2387412.00
08/24/2017 03:15,2,0.000,ALERT,211.93,299.67,59.975,1503558903,"274151322000052","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1068889.3,1068889.3,19355,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558914,2387413.00
08/24/2017 03:15,2,0.000,ALERT,212.61,300.27,59.981,1503558903,"201051344000585","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,822650.7,822650.7,19468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558916,2387414.00
08/24/2017 03:15,2,0.000,ALERT,212.61,300.27,59.986,1503558903,"201051344001230","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,812788.2,812788.2,19513,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558918,2387415.00
08/24/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1503558903,"201051344000582","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,801701.1,801701.1,19456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558920,2387416.00
08/24/2017 03:15,2,0.000,ALERT,212.16,299.97,60.018,1503558903,"201051344000955","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,822029.0,822029.0,19480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558921,2387417.00
08/24/2017 03:15,2,0.000,ALERT,212.16,298.77,59.970,1503558903,"274151322000094","219011344069620",0.00,8.00,0,296.96,300.27,0.0,0.0,0.000,884474.1,884474.1,19774,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558923,2387418.00
08/24/2017 03:15,2,0.000,ALERT,212.83,301.47,59.986,1503558903,"201051344000579","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,832488.9,832488.9,19480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558925,2387419.00
08/24/2017 03:15,2,0.000,ALERT,212.38,300.57,59.981,1503558903,"201051344000890","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,816144.8,816144.8,19481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558927,2387420.00
08/24/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1503558903,"201051344000438","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,818355.5,818355.5,19465,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558929,2387421.00
08/24/2017 03:15,2,0.000,ALERT,212.61,299.67,59.933,1503558903,"201051344000417","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,726314.8,726314.8,19506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558930,2387422.00
08/24/2017 03:15,2,0.000,ALERT,212.38,299.97,59.981,1503558903,"274151322000083","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,1058060.8,1058060.8,19375,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558932,2387423.00
08/24/2017 03:15,2,0.000,ALERT,213.06,299.67,59.975,1503558903,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1129861.3,1129861.3,19360,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558934,2387424.00
08/24/2017 03:15,2,0.000,ALERT,212.83,301.47,59.970,1503558903,"201051344000868","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,812494.2,812494.2,19494,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558936,2387425.00
08/24/2017 03:15,2,0.000,ALERT,212.16,300.27,59.965,1503558903,"274151322000095","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,1118953.2,1118953.2,19387,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558938,2387426.00
08/24/2017 03:15,2,0.000,ALERT,212.61,300.57,60.002,1503558903,"201051344000988","219011344069620",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,698511.5,698511.5,19458,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558940,2387427.00
08/24/2017 03:15,2,0.000,ALERT,212.38,299.37,59.965,1503558903,"201051344001025","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,819515.1,819515.1,19464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558942,2387428.00
08/24/2017 03:15,2,0.000,ALERT,212.61,300.57,59.975,1503558903,"201051344000458","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,823520.0,823520.0,19462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558943,2387429.00
08/24/2017 03:15,2,0.000,ALERT,213.29,300.57,60.002,1503558903,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,824989.2,824989.2,19490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558945,2387430.00
08/24/2017 03:15,2,0.000,ALERT,212.83,299.97,59.965,1503558903,"201051344000685","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,818162.3,818162.3,19507,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558947,2387431.00
08/24/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1503558903,"201051344000917","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,814879.7,814879.7,19502,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558949,2387432.00
08/24/2017 03:15,2,0.000,ALERT,212.83,300.27,59.970,1503558903,"201051344001145","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,822895.8,822895.8,19486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558951,2387433.00
08/24/2017 03:15,2,0.000,ALERT,212.61,299.37,59.959,1503558903,"201051344000651","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,811934.7,811934.7,19477,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558952,2387434.00
08/24/2017 03:15,2,0.000,ALERT,211.93,299.37,59.965,1503558903,"274151322000088","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,1015446.7,1015446.7,19367,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558954,2387435.00
08/24/2017 03:15,2,0.000,ALERT,212.83,298.47,59.959,1503558903,"274151322000068","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,885406.2,885406.2,19785,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558956,2387436.00
08/24/2017 03:15,2,0.000,ALERT,212.16,299.67,59.965,1503558903,"201051344001135","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,807499.0,807499.0,19438,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558958,2387437.00
08/24/2017 03:15,2,0.000,ALERT,212.38,301.17,59.965,1503558903,"201051344000594","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,826992.8,826992.8,19473,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558960,2387438.00
08/24/2017 03:15,2,0.000,ALERT,212.61,299.67,59.970,1503558903,"201051344001203","219011344069620",0.00,7.70,0,297.57,303.28,0.0,0.0,0.000,817575.7,817575.7,19505,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558961,2387439.00
08/24/2017 03:15,2,0.000,ALERT,212.16,299.97,59.965,1503558903,"274151322000054","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558963,2387440.00
08/24/2017 03:15,2,0.000,ALERT,213.06,300.57,59.965,1503558903,"201051344000867","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,811193.4,811193.4,19504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558965,2387441.00
