ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 03:15,2,0.000,ALERT,212.38,299.67,59.970,1503558903,"201051344001093","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,814884.1,814884.1,19509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558967,2387442.00
08/24/2017 03:15,2,0.000,ALERT,212.83,300.87,59.938,1503558903,"201051344000900","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,833245.6,833245.6,19509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558969,2387443.00
08/24/2017 03:15,2,0.000,ALERT,213.06,299.97,59.975,1503558903,"201051344000648","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,819478.6,819478.6,19477,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558970,2387444.00
08/24/2017 03:15,2,0.000,ALERT,212.83,301.47,59.975,1503558903,"201051344000569","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,834821.6,834821.6,19449,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558972,2387445.00
08/24/2017 03:15,2,0.000,ALERT,212.83,301.17,59.981,1503558903,"201051344000983","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,825726.3,825726.3,19481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503558974,2387446.00
08/24/2017 03:15,2,0.000,ALERT,212.83,300.57,59.965,1503558903,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,809485.6,809485.6,19486,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558976,2387447.00
08/24/2017 03:15,2,0.000,ALERT,213.29,301.17,59.970,1503558903,"201051344000576","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,824063.7,824063.7,19500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558977,2387448.00
08/24/2017 03:15,2,0.000,ALERT,212.16,299.07,59.959,1503558903,"274151322000087","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,1006629.1,1006629.1,19602,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503558979,2387449.00
08/24/2017 03:30,2,0.000,ALERT,213.29,300.87,59.986,1503559803,"201051344000645","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,822958.2,822958.2,19468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559805,2387450.00
08/24/2017 03:30,2,0.000,ALERT,212.61,299.97,60.018,1503559803,"274151322000085","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1025661.7,1025661.7,19361,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559807,2387451.00
08/24/2017 03:30,2,0.000,ALERT,213.51,300.87,59.991,1503559803,"201051344000633","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,810130.8,810130.8,19520,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559808,2387452.00
08/24/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1503559803,"201051344000469","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,814180.0,814180.0,19485,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559810,2387453.00
08/24/2017 03:30,2,0.000,ALERT,212.38,299.97,59.991,1503559803,"201051344000646","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,808349.1,808349.1,19474,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559812,2387454.00
08/24/2017 03:30,2,0.000,ALERT,212.38,299.37,59.981,1503559803,"274151322000052","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1068889.3,1068889.3,19357,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559814,2387455.00
08/24/2017 03:30,2,0.000,ALERT,212.83,299.97,59.991,1503559803,"201051344000585","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,822650.7,822650.7,19470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559816,2387456.00
08/24/2017 03:30,2,0.000,ALERT,212.61,300.27,59.991,1503559803,"201051344001230","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,812788.2,812788.2,19515,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559817,2387457.00
08/24/2017 03:30,2,0.000,ALERT,213.29,300.57,59.975,1503559803,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,801701.1,801701.1,19458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559819,2387458.00
08/24/2017 03:30,2,0.000,ALERT,212.38,299.97,59.991,1503559803,"201051344000955","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,822029.0,822029.0,19482,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559821,2387459.00
08/24/2017 03:30,2,0.000,ALERT,212.38,299.07,59.986,1503559803,"274151322000094","219011344069620",0.00,8.00,0,297.57,300.27,0.0,0.0,0.000,884474.1,884474.1,19776,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559823,2387460.00
08/24/2017 03:30,2,0.000,ALERT,213.06,301.47,59.981,1503559803,"201051344000579","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,832488.9,832488.9,19482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559825,2387461.00
08/24/2017 03:30,2,0.000,ALERT,212.61,300.27,59.959,1503559803,"201051344000890","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,816144.8,816144.8,19483,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559826,2387462.00
08/24/2017 03:30,2,0.000,ALERT,212.83,299.97,59.996,1503559803,"201051344000438","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,818355.5,818355.5,19467,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559828,2387463.00
08/24/2017 03:30,2,0.000,ALERT,212.83,299.37,59.996,1503559803,"201051344000417","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,726314.8,726314.8,19508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559830,2387464.00
08/24/2017 03:30,2,0.000,ALERT,212.38,299.67,59.996,1503559803,"274151322000083","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,1058060.8,1058060.8,19377,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559832,2387465.00
08/24/2017 03:30,2,0.000,ALERT,213.06,300.27,59.986,1503559803,"274151322000076","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,1129861.3,1129861.3,19362,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559834,2387466.00
08/24/2017 03:30,2,0.000,ALERT,213.06,301.77,59.991,1503559803,"201051344000868","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,812494.2,812494.2,19496,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559836,2387467.00
08/24/2017 03:30,2,0.000,ALERT,212.61,300.87,59.991,1503559803,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,1118953.2,1118953.2,19389,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559838,2387468.00
08/24/2017 03:30,2,0.000,ALERT,212.83,300.87,59.970,1503559803,"201051344000988","219011344069620",0.00,8.50,0,296.36,302.68,0.0,0.0,0.000,698511.5,698511.5,19460,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559839,2387469.00
08/24/2017 03:30,2,0.000,ALERT,212.61,299.37,60.028,1503559803,"201051344001025","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,819515.1,819515.1,19466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559841,2387470.00
08/24/2017 03:30,2,0.000,ALERT,212.83,301.17,60.002,1503559803,"201051344000458","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,823520.0,823520.0,19464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559843,2387471.00
08/24/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1503559803,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,824989.2,824989.2,19492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559845,2387472.00
08/24/2017 03:30,2,0.000,ALERT,213.06,299.97,59.996,1503559803,"201051344000685","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,818162.3,818162.3,19509,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559847,2387473.00
08/24/2017 03:30,2,0.000,ALERT,212.83,299.37,60.002,1503559803,"201051344000917","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,814879.7,814879.7,19504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559848,2387474.00
08/24/2017 03:30,2,0.000,ALERT,213.06,300.27,60.002,1503559803,"201051344001145","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,822895.8,822895.8,19488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559850,2387475.00
08/24/2017 03:30,2,0.000,ALERT,212.83,299.37,60.002,1503559803,"201051344000651","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,811934.7,811934.7,19479,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559852,2387476.00
08/24/2017 03:30,2,0.000,ALERT,212.16,300.27,59.996,1503559803,"274151322000088","219011344069620",0.00,9.30,0,297.87,300.87,0.0,0.0,0.000,1015446.7,1015446.7,19369,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559854,2387477.00
08/24/2017 03:30,2,0.000,ALERT,213.06,299.37,60.002,1503559803,"274151322000068","219011344069620",0.00,9.70,0,297.57,300.27,0.0,0.0,0.000,885406.2,885406.2,19787,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559856,2387478.00
08/24/2017 03:30,2,0.000,ALERT,212.38,299.97,60.002,1503559803,"201051344001135","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,807499.0,807499.0,19440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559858,2387479.00
08/24/2017 03:30,2,0.000,ALERT,212.61,301.47,59.996,1503559803,"201051344000594","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,826992.8,826992.8,19475,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559860,2387480.00
08/24/2017 03:30,2,0.000,ALERT,212.83,299.67,60.018,1503559803,"201051344001203","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,817575.7,817575.7,19507,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559861,2387481.00
08/24/2017 03:30,2,0.000,ALERT,212.38,299.97,60.002,1503559803,"274151322000054","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19344,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559863,2387482.00
08/24/2017 03:30,2,0.000,ALERT,213.06,300.87,59.991,1503559803,"201051344000867","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,811193.4,811193.4,19506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559865,2387483.00
08/24/2017 03:30,2,0.000,ALERT,212.83,299.97,59.991,1503559803,"201051344001093","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,814884.1,814884.1,19511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559867,2387484.00
08/24/2017 03:30,2,0.000,ALERT,212.83,301.17,59.991,1503559803,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,833245.6,833245.6,19511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559868,2387485.00
08/24/2017 03:30,2,0.000,ALERT,213.06,300.27,59.986,1503559803,"201051344000648","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,819478.6,819478.6,19479,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559870,2387486.00
08/24/2017 03:30,2,0.000,ALERT,213.06,301.47,59.986,1503559803,"201051344000569","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,834821.6,834821.6,19451,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503559872,2387487.00
08/24/2017 03:30,2,0.000,ALERT,213.06,301.47,59.991,1503559803,"201051344000983","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,825726.3,825726.3,19483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559874,2387488.00
08/24/2017 03:30,2,0.000,ALERT,213.06,300.87,59.981,1503559803,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,809485.6,809485.6,19488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559876,2387489.00
08/24/2017 03:30,2,0.000,ALERT,213.29,301.17,59.986,1503559803,"201051344000576","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,824063.7,824063.7,19502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559877,2387490.00
08/24/2017 03:30,2,0.000,ALERT,212.61,299.07,59.981,1503559803,"274151322000087","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,1006629.1,1006629.1,19604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503559879,2387491.00
08/24/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1503560703,"201051344000645","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,822958.2,822958.2,19470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560705,2387492.00
08/24/2017 03:45,2,0.000,ALERT,212.61,299.97,59.986,1503560703,"274151322000085","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1025661.7,1025661.7,19363,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560707,2387493.00
08/24/2017 03:45,2,0.000,ALERT,213.51,300.57,60.012,1503560703,"201051344000633","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,810130.8,810130.8,19522,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560709,2387494.00
08/24/2017 03:45,2,0.000,ALERT,212.83,300.87,59.991,1503560703,"201051344000469","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,814180.0,814180.0,19487,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560710,2387495.00
08/24/2017 03:45,2,0.000,ALERT,212.38,300.27,59.996,1503560703,"201051344000646","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,808349.1,808349.1,19476,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560712,2387496.00
08/24/2017 03:45,2,0.000,ALERT,212.16,299.37,59.996,1503560703,"274151322000052","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,1068889.3,1068889.3,19359,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560714,2387497.00
08/24/2017 03:45,2,0.000,ALERT,212.83,300.57,60.007,1503560703,"201051344000585","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,822650.7,822650.7,19472,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560716,2387498.00
08/24/2017 03:45,2,0.000,ALERT,212.61,300.57,60.002,1503560703,"201051344001230","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,812788.2,812788.2,19517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560718,2387499.00
08/24/2017 03:45,2,0.000,ALERT,213.06,301.17,59.996,1503560703,"201051344000582","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,801701.1,801701.1,19460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560719,2387500.00
08/24/2017 03:45,2,0.000,ALERT,212.16,299.97,60.002,1503560703,"201051344000955","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,822029.0,822029.0,19484,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560721,2387501.00
08/24/2017 03:45,2,0.000,ALERT,212.38,299.37,59.991,1503560703,"274151322000094","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,884474.1,884474.1,19778,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560723,2387502.00
08/24/2017 03:45,2,0.000,ALERT,212.83,301.47,59.996,1503560703,"201051344000579","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,832488.9,832488.9,19484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560725,2387503.00
08/24/2017 03:45,2,0.000,ALERT,212.38,300.87,60.028,1503560703,"201051344000890","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,816144.8,816144.8,19485,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560727,2387504.00
08/24/2017 03:45,2,0.000,ALERT,212.61,300.27,60.007,1503560703,"201051344000438","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,818355.5,818355.5,19469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560728,2387505.00
08/24/2017 03:45,2,0.000,ALERT,212.83,299.67,60.002,1503560703,"201051344000417","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,726314.8,726314.8,19510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560730,2387506.00
08/24/2017 03:45,2,0.000,ALERT,212.61,299.67,60.002,1503560703,"274151322000083","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1058060.8,1058060.8,19379,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560732,2387507.00
08/24/2017 03:45,2,0.000,ALERT,213.06,299.97,59.996,1503560703,"274151322000076","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,1129861.3,1129861.3,19364,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560734,2387508.00
08/24/2017 03:45,2,0.000,ALERT,212.83,301.77,60.007,1503560703,"201051344000868","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,812494.2,812494.2,19498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560736,2387509.00
08/24/2017 03:45,2,0.000,ALERT,212.38,300.57,60.007,1503560703,"274151322000095","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,1118953.2,1118953.2,19391,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560737,2387510.00
08/24/2017 03:45,2,0.000,ALERT,212.61,300.87,60.012,1503560703,"201051344000988","219011344069620",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,698511.5,698511.5,19462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560739,2387511.00
08/24/2017 03:45,2,0.000,ALERT,212.61,299.67,60.007,1503560703,"201051344001025","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,819515.1,819515.1,19468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560741,2387512.00
08/24/2017 03:45,2,0.000,ALERT,212.61,301.17,60.002,1503560703,"201051344000458","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,823520.0,823520.0,19466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560743,2387513.00
08/24/2017 03:45,2,0.000,ALERT,213.29,300.87,60.028,1503560703,"201051344000853","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,824989.2,824989.2,19494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560745,2387514.00
08/24/2017 03:45,2,0.000,ALERT,213.06,300.27,60.002,1503560703,"201051344000685","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,818162.3,818162.3,19511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560746,2387515.00
08/24/2017 03:45,2,0.000,ALERT,212.83,299.97,60.012,1503560703,"201051344000917","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,814879.7,814879.7,19506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560748,2387516.00
08/24/2017 03:45,2,0.000,ALERT,212.83,300.87,60.007,1503560703,"201051344001145","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,822895.8,822895.8,19490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560750,2387517.00
08/24/2017 03:45,2,0.000,ALERT,212.83,299.97,60.018,1503560703,"201051344000651","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,811934.7,811934.7,19481,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560752,2387518.00
08/24/2017 03:45,2,0.000,ALERT,212.16,299.67,60.007,1503560703,"274151322000088","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1015446.7,1015446.7,19371,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560753,2387519.00
08/24/2017 03:45,2,0.000,ALERT,213.06,299.37,60.002,1503560703,"274151322000068","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,885406.2,885406.2,19789,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560755,2387520.00
08/24/2017 03:45,2,0.000,ALERT,212.38,300.57,60.007,1503560703,"201051344001135","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,807499.0,807499.0,19442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560757,2387521.00
08/24/2017 03:45,2,0.000,ALERT,212.61,301.77,60.007,1503560703,"201051344000594","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,826992.8,826992.8,19477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560759,2387522.00
08/24/2017 03:45,2,0.000,ALERT,212.83,300.27,60.028,1503560703,"201051344001203","219011344069620",0.00,7.70,0,297.87,303.58,0.0,0.0,0.000,817575.7,817575.7,19509,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560761,2387523.00
08/24/2017 03:45,2,0.000,ALERT,212.38,300.27,59.996,1503560703,"274151322000054","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,1031148.4,1031148.4,19346,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560763,2387524.00
08/24/2017 03:45,2,0.000,ALERT,212.83,300.57,60.034,1503560703,"201051344000867","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,811193.4,811193.4,19508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560764,2387525.00
08/24/2017 03:45,2,0.000,ALERT,212.61,300.27,60.034,1503560703,"201051344001093","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,814884.1,814884.1,19513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560766,2387526.00
08/24/2017 03:45,2,0.000,ALERT,212.61,301.17,60.002,1503560703,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,833245.6,833245.6,19513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560768,2387527.00
08/24/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1503560703,"201051344000648","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,819478.6,819478.6,19481,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560770,2387528.00
08/24/2017 03:45,2,0.000,ALERT,212.83,301.47,60.007,1503560703,"201051344000569","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,834821.6,834821.6,19453,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560772,2387529.00
08/24/2017 03:45,2,0.000,ALERT,212.83,301.47,59.996,1503560703,"201051344000983","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,825726.3,825726.3,19485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560773,2387530.00
08/24/2017 03:45,2,0.000,ALERT,212.83,301.17,60.034,1503560703,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,809485.6,809485.6,19490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560775,2387531.00
08/24/2017 03:45,2,0.000,ALERT,213.29,301.77,59.991,1503560703,"201051344000576","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,824063.7,824063.7,19504,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503560777,2387532.00
08/24/2017 03:45,2,0.000,ALERT,212.38,299.67,60.002,1503560703,"274151322000087","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1006629.1,1006629.1,19606,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503560779,2387533.00
08/24/2017 04:00,2,0.000,ALERT,213.29,301.17,60.007,1503561604,"201051344000645","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,822958.2,822958.2,19472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561606,2387534.00
08/24/2017 04:00,2,0.000,ALERT,212.38,299.37,60.007,1503561604,"274151322000085","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,1025661.7,1025661.7,19365,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561607,2387535.00
08/24/2017 04:00,2,0.000,ALERT,213.51,300.87,60.044,1503561604,"201051344000633","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,810130.8,810130.8,19524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561609,2387536.00
08/24/2017 04:00,2,0.000,ALERT,212.83,301.17,60.002,1503561604,"201051344000469","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,814180.0,814180.0,19489,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561611,2387537.00
08/24/2017 04:00,2,0.000,ALERT,212.16,300.27,60.039,1503561604,"201051344000646","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,808349.1,808349.1,19478,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561613,2387538.00
08/24/2017 04:00,2,0.000,ALERT,211.93,299.67,59.975,1503561604,"274151322000052","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,1068889.3,1068889.3,19361,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561614,2387539.00
08/24/2017 04:00,2,0.000,ALERT,212.61,300.57,60.007,1503561604,"201051344000585","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,822650.7,822650.7,19474,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561616,2387540.00
08/24/2017 04:00,2,0.000,ALERT,212.61,300.87,59.991,1503561604,"201051344001230","219011344069620",0.00,7.70,0,298.77,301.77,0.0,0.0,0.000,812788.2,812788.2,19519,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561618,2387541.00
08/24/2017 04:00,2,0.000,ALERT,213.06,301.17,60.002,1503561604,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,801701.1,801701.1,19462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561620,2387542.00
08/24/2017 04:00,2,0.000,ALERT,212.16,300.27,59.981,1503561604,"201051344000955","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,822029.0,822029.0,19486,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561622,2387543.00
08/24/2017 04:00,2,0.000,ALERT,212.16,298.77,59.996,1503561604,"274151322000094","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,884474.1,884474.1,19780,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561624,2387544.00
08/24/2017 04:00,2,0.000,ALERT,212.83,301.77,59.996,1503561604,"201051344000579","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,832488.9,832488.9,19486,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561625,2387545.00
08/24/2017 04:00,2,0.000,ALERT,212.38,300.57,59.991,1503561604,"201051344000890","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,816144.8,816144.8,19487,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561627,2387546.00
08/24/2017 04:00,2,0.000,ALERT,212.61,300.27,59.991,1503561604,"201051344000438","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,818355.5,818355.5,19471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561629,2387547.00
08/24/2017 04:00,2,0.000,ALERT,212.61,299.67,59.949,1503561604,"201051344000417","219011344069620",0.00,7.70,0,297.87,301.17,0.0,0.0,0.000,726314.8,726314.8,19512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561631,2387548.00
08/24/2017 04:00,2,0.000,ALERT,212.38,299.67,59.986,1503561604,"274151322000083","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1058060.8,1058060.8,19381,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561633,2387549.00
08/24/2017 04:00,2,0.000,ALERT,212.83,299.97,59.986,1503561604,"274151322000076","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1129861.3,1129861.3,19366,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561635,2387550.00
08/24/2017 04:00,2,0.000,ALERT,212.61,301.47,59.981,1503561604,"201051344000868","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,812494.2,812494.2,19500,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561637,2387551.00
08/24/2017 04:00,2,0.000,ALERT,212.16,300.57,59.986,1503561604,"274151322000095","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1118953.2,1118953.2,19393,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561638,2387552.00
08/24/2017 04:00,2,0.000,ALERT,212.61,301.17,59.991,1503561604,"201051344000988","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,698511.5,698511.5,19464,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561640,2387553.00
08/24/2017 04:00,2,0.000,ALERT,212.38,299.67,59.996,1503561604,"201051344001025","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,819515.1,819515.1,19470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561642,2387554.00
08/24/2017 04:00,2,0.000,ALERT,212.61,301.17,59.991,1503561604,"201051344000458","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,823520.0,823520.0,19468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561644,2387555.00
08/24/2017 04:00,2,0.000,ALERT,213.29,301.17,59.991,1503561604,"201051344000853","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,824989.2,824989.2,19496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561646,2387556.00
08/24/2017 04:00,2,0.000,ALERT,212.83,300.57,59.986,1503561604,"201051344000685","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,818162.3,818162.3,19513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561647,2387557.00
08/24/2017 04:00,2,0.000,ALERT,212.83,299.97,59.986,1503561604,"201051344000917","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,814879.7,814879.7,19508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561649,2387558.00
08/24/2017 04:00,2,0.000,ALERT,212.83,300.57,60.018,1503561604,"201051344001145","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,822895.8,822895.8,19492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561651,2387559.00
08/24/2017 04:00,2,0.000,ALERT,212.61,299.67,59.996,1503561604,"201051344000651","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,811934.7,811934.7,19483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561653,2387560.00
08/24/2017 04:00,2,0.000,ALERT,211.93,299.67,59.981,1503561604,"274151322000088","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1015446.7,1015446.7,19373,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561655,2387561.00
08/24/2017 04:00,2,0.000,ALERT,212.83,298.77,59.986,1503561604,"274151322000068","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,885406.2,885406.2,19791,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561656,2387562.00
08/24/2017 04:00,2,0.000,ALERT,212.16,300.57,60.002,1503561604,"201051344001135","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,807499.0,807499.0,19444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561658,2387563.00
08/24/2017 04:00,2,0.000,ALERT,212.38,301.77,59.986,1503561604,"201051344000594","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,826992.8,826992.8,19479,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561660,2387564.00
08/24/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1503561604,"201051344001203","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,817575.7,817575.7,19511,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561662,2387565.00
08/24/2017 04:00,2,0.000,ALERT,211.93,300.27,59.991,1503561604,"274151322000054","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,1031148.4,1031148.4,19348,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561663,2387566.00
08/24/2017 04:00,2,0.000,ALERT,213.06,301.17,59.986,1503561604,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,811193.4,811193.4,19510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561665,2387567.00
08/24/2017 04:00,2,0.000,ALERT,212.61,300.27,59.981,1503561604,"201051344001093","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,814884.1,814884.1,19515,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561667,2387568.00
08/24/2017 04:00,2,0.000,ALERT,212.61,301.17,59.981,1503561604,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,833245.6,833245.6,19515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503561669,2387569.00
08/24/2017 04:00,2,0.000,ALERT,212.83,300.57,59.933,1503561604,"201051344000648","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,819478.6,819478.6,19483,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561671,2387570.00
08/24/2017 04:00,2,0.000,ALERT,212.83,301.77,59.975,1503561604,"201051344000569","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,834821.6,834821.6,19455,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561673,2387571.00
08/24/2017 04:00,2,0.000,ALERT,212.61,301.17,59.959,1503561604,"201051344000983","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,825726.3,825726.3,19487,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561674,2387572.00
08/24/2017 04:00,2,0.000,ALERT,212.83,301.17,59.970,1503561604,"201051344001158","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,809485.6,809485.6,19492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561676,2387573.00
08/24/2017 04:00,2,0.000,ALERT,213.29,301.77,59.970,1503561604,"201051344000576","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,824063.7,824063.7,19506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561678,2387574.00
08/24/2017 04:00,2,0.000,ALERT,212.16,299.37,59.970,1503561604,"274151322000087","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,1006629.1,1006629.1,19608,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503561680,2387575.00
08/24/2017 04:15,2,0.000,ALERT,213.29,300.57,59.959,1503562503,"201051344000645","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,822958.2,822958.2,19474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562505,2387576.00
08/24/2017 04:15,2,0.000,ALERT,212.16,299.37,59.954,1503562503,"274151322000085","219011344069620",0.00,8.50,0,298.17,301.17,0.0,0.0,0.000,1025661.7,1025661.7,19367,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562507,2387577.00
08/24/2017 04:15,2,0.000,ALERT,213.29,300.27,59.996,1503562503,"201051344000633","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,810130.8,810130.8,19526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562509,2387578.00
08/24/2017 04:15,2,0.000,ALERT,212.83,300.57,59.996,1503562503,"201051344000469","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,814180.0,814180.0,19491,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562510,2387579.00
08/24/2017 04:15,2,0.000,ALERT,212.16,299.67,60.002,1503562503,"201051344000646","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,808349.1,808349.1,19480,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562512,2387580.00
08/24/2017 04:15,2,0.000,ALERT,211.93,299.37,59.996,1503562503,"274151322000052","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1068889.3,1068889.3,19363,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562514,2387581.00
08/24/2017 04:15,2,0.000,ALERT,212.61,299.97,59.996,1503562503,"201051344000585","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,822650.7,822650.7,19476,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562516,2387582.00
08/24/2017 04:15,2,0.000,ALERT,212.38,300.27,60.002,1503562503,"201051344001230","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,812788.2,812788.2,19521,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562518,2387583.00
08/24/2017 04:15,2,0.000,ALERT,212.83,300.87,60.002,1503562503,"201051344000582","219011344069620",0.00,7.30,0,299.37,302.37,0.0,0.0,0.000,801701.1,801701.1,19464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562519,2387584.00
08/24/2017 04:15,2,0.000,ALERT,212.16,299.97,59.991,1503562503,"201051344000955","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,822029.0,822029.0,19488,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562521,2387585.00
08/24/2017 04:15,2,0.000,ALERT,212.38,299.07,59.965,1503562503,"274151322000094","219011344069620",0.00,7.70,0,297.87,300.57,0.0,0.0,0.000,884474.1,884474.1,19782,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562523,2387586.00
