ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 04:15,2,0.000,ALERT,212.83,301.17,59.996,1503562503,"201051344000579","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,832488.9,832488.9,19488,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562525,2387587.00
08/24/2017 04:15,2,0.000,ALERT,212.16,300.27,59.996,1503562503,"201051344000890","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,816144.8,816144.8,19489,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562527,2387588.00
08/24/2017 04:15,2,0.000,ALERT,212.38,299.97,59.991,1503562503,"201051344000438","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,818355.5,818355.5,19473,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562528,2387589.00
08/24/2017 04:15,2,0.000,ALERT,212.61,299.37,60.028,1503562503,"201051344000417","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,726314.8,726314.8,19514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562530,2387590.00
08/24/2017 04:15,2,0.000,ALERT,212.16,300.27,60.012,1503562503,"274151322000083","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,1058060.8,1058060.8,19383,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562532,2387591.00
08/24/2017 04:15,2,0.000,ALERT,212.83,299.97,59.981,1503562503,"274151322000076","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,1129861.3,1129861.3,19368,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562534,2387592.00
08/24/2017 04:15,2,0.000,ALERT,212.61,301.17,59.996,1503562503,"201051344000868","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,812494.2,812494.2,19502,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562536,2387593.00
08/24/2017 04:15,2,0.000,ALERT,212.16,300.87,59.991,1503562503,"274151322000095","219011344069620",0.00,7.70,0,299.37,302.07,0.0,0.0,0.000,1118953.2,1118953.2,19395,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562537,2387594.00
08/24/2017 04:15,2,0.000,ALERT,212.38,300.27,60.002,1503562503,"201051344000988","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,698511.5,698511.5,19466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562539,2387595.00
08/24/2017 04:15,2,0.000,ALERT,212.16,299.37,59.981,1503562503,"201051344001025","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,819515.1,819515.1,19472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562541,2387596.00
08/24/2017 04:15,2,0.000,ALERT,212.61,300.87,59.986,1503562503,"201051344000458","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,823520.0,823520.0,19470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562543,2387597.00
08/24/2017 04:15,2,0.000,ALERT,213.29,300.57,59.991,1503562503,"201051344000853","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,824989.2,824989.2,19498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562545,2387598.00
08/24/2017 04:15,2,0.000,ALERT,212.83,299.97,59.986,1503562503,"201051344000685","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,818162.3,818162.3,19515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562546,2387599.00
08/24/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1503562503,"201051344000917","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,814879.7,814879.7,19510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562548,2387600.00
08/24/2017 04:15,2,0.000,ALERT,212.61,300.27,59.991,1503562503,"201051344001145","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,822895.8,822895.8,19494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562550,2387601.00
08/24/2017 04:15,2,0.000,ALERT,212.38,299.37,59.986,1503562503,"201051344000651","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,811934.7,811934.7,19485,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562552,2387602.00
08/24/2017 04:15,2,0.000,ALERT,211.93,299.67,59.981,1503562503,"274151322000088","219011344069620",0.00,9.00,0,298.17,301.17,0.0,0.0,0.000,1015446.7,1015446.7,19375,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562554,2387603.00
08/24/2017 04:15,2,0.000,ALERT,212.83,298.77,59.981,1503562503,"274151322000068","219011344069620",0.00,9.30,0,297.57,300.27,0.0,0.0,0.000,885406.2,885406.2,19793,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562556,2387604.00
08/24/2017 04:15,2,0.000,ALERT,212.16,299.97,60.007,1503562503,"201051344001135","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,807499.0,807499.0,19446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562558,2387605.00
08/24/2017 04:15,2,0.000,ALERT,212.38,301.47,59.981,1503562503,"201051344000594","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,826992.8,826992.8,19481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562560,2387606.00
08/24/2017 04:15,2,0.000,ALERT,212.38,299.67,60.007,1503562503,"201051344001203","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,817575.7,817575.7,19513,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562561,2387607.00
08/24/2017 04:15,2,0.000,ALERT,212.16,300.57,59.981,1503562503,"274151322000054","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19350,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562563,2387608.00
08/24/2017 04:15,2,0.000,ALERT,212.83,300.57,59.975,1503562503,"201051344000867","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,811193.4,811193.4,19512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562565,2387609.00
08/24/2017 04:15,2,0.000,ALERT,212.16,299.67,60.012,1503562503,"201051344001093","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,814884.1,814884.1,19517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562567,2387610.00
08/24/2017 04:15,2,0.000,ALERT,212.61,300.57,59.981,1503562503,"201051344000900","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,833245.6,833245.6,19517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562569,2387611.00
08/24/2017 04:15,2,0.000,ALERT,212.83,299.97,59.975,1503562503,"201051344000648","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,819478.6,819478.6,19485,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562570,2387612.00
08/24/2017 04:15,2,0.000,ALERT,212.61,300.87,59.944,1503562503,"201051344000569","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,834821.6,834821.6,19457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562572,2387613.00
08/24/2017 04:15,2,0.000,ALERT,212.83,301.17,59.975,1503562503,"201051344000983","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,825726.3,825726.3,19489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562574,2387614.00
08/24/2017 04:15,2,0.000,ALERT,212.61,300.57,59.944,1503562503,"201051344001158","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,809485.6,809485.6,19494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562576,2387615.00
08/24/2017 04:15,2,0.000,ALERT,213.06,301.47,59.975,1503562503,"201051344000576","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,824063.7,824063.7,19508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503562577,2387616.00
08/24/2017 04:15,2,0.000,ALERT,212.16,298.47,59.965,1503562503,"274151322000087","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,1006629.1,1006629.1,19610,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503562579,2387617.00
08/24/2017 04:30,2,0.000,ALERT,213.29,301.17,59.986,1503563403,"201051344000645","219011344069620",0.00,8.50,0,287.05,302.37,0.0,0.0,0.000,822958.2,822958.2,19476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563405,2387618.00
08/24/2017 04:30,2,0.000,ALERT,212.61,299.97,60.007,1503563403,"274151322000085","219011344069620",0.00,8.50,0,286.14,302.07,0.0,0.0,0.000,1025661.7,1025661.7,19369,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563407,2387619.00
08/24/2017 04:30,2,0.000,ALERT,213.51,301.17,59.996,1503563403,"201051344000633","219011344069620",0.00,7.70,0,285.54,302.07,0.0,0.0,0.000,810130.8,810130.8,19528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563409,2387620.00
08/24/2017 04:30,2,0.000,ALERT,213.06,301.17,59.986,1503563403,"201051344000469","219011344069620",0.00,7.30,0,286.14,302.37,0.0,0.0,0.000,814180.0,814180.0,19493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563410,2387621.00
08/24/2017 04:30,2,0.000,ALERT,212.16,299.97,60.007,1503563403,"201051344000646","219011344069620",0.00,7.70,0,285.84,301.17,0.0,0.0,0.000,808349.1,808349.1,19482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563412,2387622.00
08/24/2017 04:30,2,0.000,ALERT,212.16,300.57,59.986,1503563403,"274151322000052","219011344069620",0.00,8.50,0,285.54,302.07,0.0,0.0,0.000,1068889.3,1068889.3,19365,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563414,2387623.00
08/24/2017 04:30,2,0.000,ALERT,212.61,300.27,59.986,1503563403,"201051344000585","219011344069620",0.00,8.00,0,286.14,301.47,0.0,0.0,0.000,822650.7,822650.7,19478,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563416,2387624.00
08/24/2017 04:30,2,0.000,ALERT,212.38,300.57,60.012,1503563403,"201051344001230","219011344069620",0.00,7.70,0,286.74,301.77,0.0,0.0,0.000,812788.2,812788.2,19523,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563418,2387625.00
08/24/2017 04:30,2,0.000,ALERT,213.06,300.87,59.981,1503563403,"201051344000582","219011344069620",0.00,7.30,0,287.35,302.37,0.0,0.0,0.000,801701.1,801701.1,19466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563419,2387626.00
08/24/2017 04:30,2,0.000,ALERT,212.16,300.27,59.981,1503563403,"201051344000955","219011344069620",0.00,7.70,0,286.44,301.47,0.0,0.0,0.000,822029.0,822029.0,19490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563421,2387627.00
08/24/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1503563403,"274151322000094","219011344069620",0.00,7.70,0,285.54,301.47,0.0,0.0,0.000,884474.1,884474.1,19784,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563423,2387628.00
08/24/2017 04:30,2,0.000,ALERT,213.06,302.07,59.981,1503563403,"201051344000579","219011344069620",0.00,8.00,0,287.95,303.28,0.0,0.0,0.000,832488.9,832488.9,19490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563425,2387629.00
08/24/2017 04:30,2,0.000,ALERT,212.38,300.57,59.986,1503563403,"201051344000890","219011344069620",0.00,8.00,0,287.35,302.68,0.0,0.0,0.000,816144.8,816144.8,19491,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563427,2387630.00
08/24/2017 04:30,2,0.000,ALERT,212.61,299.97,59.986,1503563403,"201051344000438","219011344069620",0.00,7.70,0,286.74,301.77,0.0,0.0,0.000,818355.5,818355.5,19475,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563428,2387631.00
08/24/2017 04:30,2,0.000,ALERT,212.83,299.67,59.981,1503563403,"201051344000417","219011344069620",0.00,7.70,0,286.14,301.17,0.0,0.0,0.000,726314.8,726314.8,19516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563430,2387632.00
08/24/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1503563403,"274151322000083","219011344069620",0.00,8.00,0,286.14,302.07,0.0,0.0,0.000,1058060.8,1058060.8,19385,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563432,2387633.00
08/24/2017 04:30,2,0.000,ALERT,213.06,300.27,60.012,1503563403,"274151322000076","219011344069620",0.00,9.00,0,285.84,302.07,0.0,0.0,0.000,1129861.3,1129861.3,19370,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563434,2387634.00
08/24/2017 04:30,2,0.000,ALERT,212.83,301.77,59.986,1503563403,"201051344000868","219011344069620",0.00,8.00,0,287.95,303.28,0.0,0.0,0.000,812494.2,812494.2,19504,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563435,2387635.00
08/24/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1503563403,"274151322000095","219011344069620",0.00,7.70,0,287.05,302.68,0.0,0.0,0.000,1118953.2,1118953.2,19397,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563437,2387636.00
08/24/2017 04:30,2,0.000,ALERT,212.83,301.47,59.986,1503563403,"201051344000988","219011344069620",0.00,8.50,0,284.94,302.37,0.0,0.0,0.000,698511.5,698511.5,19468,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563439,2387637.00
08/24/2017 04:30,2,0.000,ALERT,212.38,299.37,59.975,1503563403,"201051344001025","219011344069620",0.00,7.30,0,286.14,302.07,0.0,0.0,0.000,819515.1,819515.1,19474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563441,2387638.00
08/24/2017 04:30,2,0.000,ALERT,212.83,301.77,59.986,1503563403,"201051344000458","219011344069620",0.00,9.30,0,287.35,303.28,0.0,0.0,0.000,823520.0,823520.0,19472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563443,2387639.00
08/24/2017 04:30,2,0.000,ALERT,213.51,301.17,59.991,1503563403,"201051344000853","219011344069620",0.00,8.00,0,287.35,302.68,0.0,0.0,0.000,824989.2,824989.2,19500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563445,2387640.00
08/24/2017 04:30,2,0.000,ALERT,212.83,300.27,59.975,1503563403,"201051344000685","219011344069620",0.00,8.00,0,286.44,301.47,0.0,0.0,0.000,818162.3,818162.3,19517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563447,2387641.00
08/24/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1503563403,"201051344000917","219011344069620",0.00,9.00,0,285.24,300.87,0.0,0.0,0.000,814879.7,814879.7,19512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563448,2387642.00
08/24/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1503563403,"201051344001145","219011344069620",0.00,7.70,0,287.05,302.07,0.0,0.0,0.000,822895.8,822895.8,19496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563450,2387643.00
08/24/2017 04:30,2,0.000,ALERT,212.61,299.37,59.991,1503563403,"201051344000651","219011344069620",0.00,7.00,0,286.14,301.17,0.0,0.0,0.000,811934.7,811934.7,19487,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563452,2387644.00
08/24/2017 04:30,2,0.000,ALERT,211.93,299.37,59.981,1503563403,"274151322000088","219011344069620",0.00,9.00,0,285.54,301.47,0.0,0.0,0.000,1015446.7,1015446.7,19377,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563454,2387645.00
08/24/2017 04:30,2,0.000,ALERT,212.83,299.07,59.981,1503563403,"274151322000068","219011344069620",0.00,9.30,0,285.24,300.87,0.0,0.0,0.000,885406.2,885406.2,19795,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563456,2387646.00
08/24/2017 04:30,2,0.000,ALERT,212.16,299.97,59.986,1503563403,"201051344001135","219011344069620",0.00,7.70,0,286.74,302.07,0.0,0.0,0.000,807499.0,807499.0,19448,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563457,2387647.00
08/24/2017 04:30,2,0.000,ALERT,212.61,302.07,59.991,1503563403,"201051344000594","219011344069620",0.00,7.70,0,287.05,302.98,0.0,0.0,0.000,826992.8,826992.8,19483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563459,2387648.00
08/24/2017 04:30,2,0.000,ALERT,212.61,299.97,59.996,1503563403,"201051344001203","219011344069620",0.00,7.70,0,286.74,303.28,0.0,0.0,0.000,817575.7,817575.7,19515,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563461,2387649.00
08/24/2017 04:30,2,0.000,ALERT,212.16,300.27,59.991,1503563403,"274151322000054","219011344069620",0.00,9.30,0,285.54,302.07,0.0,0.0,0.000,1031148.4,1031148.4,19352,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563463,2387650.00
08/24/2017 04:30,2,0.000,ALERT,213.06,301.17,59.996,1503563403,"201051344000867","219011344069620",0.00,9.00,0,287.05,302.98,0.0,0.0,0.000,811193.4,811193.4,19514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563465,2387651.00
08/24/2017 04:30,2,0.000,ALERT,212.38,300.27,59.991,1503563403,"201051344001093","219011344069620",0.00,9.00,0,286.44,301.47,0.0,0.0,0.000,814884.1,814884.1,19519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563466,2387652.00
08/24/2017 04:30,2,0.000,ALERT,212.83,301.47,59.996,1503563403,"201051344000900","219011344069620",0.00,8.00,0,286.74,302.37,0.0,0.0,0.000,833245.6,833245.6,19519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563468,2387653.00
08/24/2017 04:30,2,0.000,ALERT,213.06,300.87,60.012,1503563403,"201051344000648","219011344069620",0.00,7.30,0,286.74,302.68,0.0,0.0,0.000,819478.6,819478.6,19487,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563470,2387654.00
08/24/2017 04:30,2,0.000,ALERT,212.83,301.77,59.996,1503563403,"201051344000569","219011344069620",0.00,8.50,0,287.95,303.28,0.0,0.0,0.000,834821.6,834821.6,19459,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563472,2387655.00
08/24/2017 04:30,2,0.000,ALERT,212.83,301.47,59.975,1503563403,"201051344000983","219011344069620",0.00,8.50,0,287.65,302.98,0.0,0.0,0.000,825726.3,825726.3,19491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563474,2387656.00
08/24/2017 04:30,2,0.000,ALERT,212.83,301.17,59.991,1503563403,"201051344001158","219011344069620",0.00,7.70,0,286.44,302.07,0.0,0.0,0.000,809485.6,809485.6,19496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563475,2387657.00
08/24/2017 04:30,2,0.000,ALERT,213.29,301.77,60.012,1503563403,"201051344000576","219011344069620",0.00,8.00,0,287.35,302.98,0.0,0.0,0.000,824063.7,824063.7,19510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503563477,2387658.00
08/24/2017 04:30,2,0.000,ALERT,212.38,299.07,59.996,1503563403,"274151322000087","219011344069620",0.00,9.00,0,284.94,300.87,0.0,0.0,0.000,1006629.1,1006629.1,19612,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503563479,2387659.00
08/24/2017 04:45,2,0.000,ALERT,212.83,300.27,59.965,1503564304,"201051344000645","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,822958.2,822958.2,19478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564306,2387660.00
08/24/2017 04:45,2,0.000,ALERT,212.16,298.77,60.012,1503564304,"274151322000085","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1025661.7,1025661.7,19371,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564308,2387661.00
08/24/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1503564304,"201051344000633","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,810130.8,810130.8,19530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564309,2387662.00
08/24/2017 04:45,2,0.000,ALERT,212.38,300.27,59.975,1503564304,"201051344000469","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,814180.0,814180.0,19495,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564311,2387663.00
08/24/2017 04:45,2,0.000,ALERT,211.70,299.37,59.959,1503564304,"201051344000646","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,808349.1,808349.1,19484,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564313,2387664.00
08/24/2017 04:45,2,0.000,ALERT,211.70,299.07,59.981,1503564304,"274151322000052","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,1068889.3,1068889.3,19367,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564315,2387665.00
08/24/2017 04:45,2,0.000,ALERT,212.16,299.67,59.933,1503564304,"201051344000585","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,822650.7,822650.7,19480,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564317,2387666.00
08/24/2017 04:45,2,0.000,ALERT,211.93,299.97,59.949,1503564304,"201051344001230","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,812788.2,812788.2,19525,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564318,2387667.00
08/24/2017 04:45,2,0.000,ALERT,212.61,300.27,59.981,1503564304,"201051344000582","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,801701.1,801701.1,19468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564320,2387668.00
08/24/2017 04:45,2,0.000,ALERT,211.48,299.37,59.975,1503564304,"201051344000955","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,822029.0,822029.0,19492,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564322,2387669.00
08/24/2017 04:45,2,0.000,ALERT,211.93,298.47,59.981,1503564304,"274151322000094","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,884474.1,884474.1,19786,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564324,2387670.00
08/24/2017 04:45,2,0.000,ALERT,212.38,300.87,59.986,1503564304,"201051344000579","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,832488.9,832488.9,19492,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564325,2387671.00
08/24/2017 04:45,2,0.000,ALERT,211.70,299.97,59.981,1503564304,"201051344000890","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,816144.8,816144.8,19493,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564327,2387672.00
08/24/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1503564304,"201051344000438","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,818355.5,818355.5,19477,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564329,2387673.00
08/24/2017 04:45,2,0.000,ALERT,212.16,299.37,59.949,1503564304,"201051344000417","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,726314.8,726314.8,19518,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564331,2387674.00
08/24/2017 04:45,2,0.000,ALERT,211.93,299.07,59.965,1503564304,"274151322000083","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,1058060.8,1058060.8,19387,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564333,2387675.00
08/24/2017 04:45,2,0.000,ALERT,212.38,298.77,59.933,1503564304,"274151322000076","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,1129861.3,1129861.3,19372,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564335,2387676.00
08/24/2017 04:45,2,0.000,ALERT,212.16,300.87,59.965,1503564304,"201051344000868","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,812494.2,812494.2,19506,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564337,2387677.00
08/24/2017 04:45,2,0.000,ALERT,211.93,299.67,59.922,1503564304,"274151322000095","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,1118953.2,1118953.2,19399,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564338,2387678.00
08/24/2017 04:45,2,0.000,ALERT,212.16,299.97,59.981,1503564304,"201051344000988","219011344069620",0.00,8.50,0,296.66,302.98,0.0,0.0,0.000,698511.5,698511.5,19470,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564340,2387679.00
08/24/2017 04:45,2,0.000,ALERT,211.70,298.47,59.970,1503564304,"201051344001025","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,819515.1,819515.1,19476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564342,2387680.00
08/24/2017 04:45,2,0.000,ALERT,212.38,300.27,59.965,1503564304,"201051344000458","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,823520.0,823520.0,19474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564344,2387681.00
08/24/2017 04:45,2,0.000,ALERT,213.06,300.27,59.954,1503564304,"201051344000853","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,824989.2,824989.2,19502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564346,2387682.00
08/24/2017 04:45,2,0.000,ALERT,212.16,299.37,59.965,1503564304,"201051344000685","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,818162.3,818162.3,19519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564347,2387683.00
08/24/2017 04:45,2,0.000,ALERT,212.16,299.07,59.965,1503564304,"201051344000917","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,814879.7,814879.7,19514,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564349,2387684.00
08/24/2017 04:45,2,0.000,ALERT,212.16,299.67,59.970,1503564304,"201051344001145","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,822895.8,822895.8,19498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564351,2387685.00
08/24/2017 04:45,2,0.000,ALERT,212.16,298.77,60.002,1503564304,"201051344000651","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,811934.7,811934.7,19489,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564353,2387686.00
08/24/2017 04:45,2,0.000,ALERT,211.70,298.17,59.959,1503564304,"274151322000088","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1015446.7,1015446.7,19379,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564355,2387687.00
08/24/2017 04:45,2,0.000,ALERT,212.61,298.47,59.922,1503564304,"274151322000068","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,885406.2,885406.2,19797,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564356,2387688.00
08/24/2017 04:45,2,0.000,ALERT,211.70,299.37,59.965,1503564304,"201051344001135","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,807499.0,807499.0,19450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564358,2387689.00
08/24/2017 04:45,2,0.000,ALERT,212.16,300.87,59.959,1503564304,"201051344000594","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,826992.8,826992.8,19485,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564360,2387690.00
08/24/2017 04:45,2,0.000,ALERT,212.16,299.07,59.975,1503564304,"201051344001203","219011344069620",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,817575.7,817575.7,19517,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564362,2387691.00
08/24/2017 04:45,2,0.000,ALERT,211.93,298.47,59.959,1503564304,"274151322000054","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,1031148.4,1031148.4,19354,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564363,2387692.00
08/24/2017 04:45,2,0.000,ALERT,212.61,299.97,60.002,1503564304,"201051344000867","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,811193.4,811193.4,19516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564365,2387693.00
08/24/2017 04:45,2,0.000,ALERT,211.93,299.37,59.965,1503564304,"201051344001093","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,814884.1,814884.1,19521,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564367,2387694.00
08/24/2017 04:45,2,0.000,ALERT,212.16,300.27,59.986,1503564304,"201051344000900","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,833245.6,833245.6,19521,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564369,2387695.00
08/24/2017 04:45,2,0.000,ALERT,212.61,299.67,59.959,1503564304,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,819478.6,819478.6,19489,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564371,2387696.00
08/24/2017 04:45,2,0.000,ALERT,212.38,300.87,59.970,1503564304,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,834821.6,834821.6,19461,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564373,2387697.00
08/24/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1503564304,"201051344000983","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,825726.3,825726.3,19493,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503564374,2387698.00
08/24/2017 04:45,2,0.000,ALERT,212.38,299.97,59.965,1503564304,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,809485.6,809485.6,19498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564376,2387699.00
08/24/2017 04:45,2,0.000,ALERT,212.83,300.57,59.949,1503564304,"201051344000576","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,824063.7,824063.7,19512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564378,2387700.00
08/24/2017 04:45,2,0.000,ALERT,211.93,298.17,59.965,1503564304,"274151322000087","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,1006629.1,1006629.1,19614,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503564380,2387701.00
08/24/2017 05:00,2,0.000,ALERT,212.83,300.27,59.954,1503565203,"201051344000645","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,822958.2,822958.2,19480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503565205,2387702.00
08/24/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1503565203,"274151322000085","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,1025661.7,1025661.7,19373,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565207,2387703.00
08/24/2017 05:00,2,0.000,ALERT,212.83,299.97,59.986,1503565203,"201051344000633","219011344069620",0.00,8.00,0,295.46,301.47,0.0,0.0,0.000,810130.8,810130.8,19532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565209,2387704.00
08/24/2017 05:00,2,0.000,ALERT,212.38,300.57,59.986,1503565203,"201051344000469","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,814180.0,814180.0,19497,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503565211,2387705.00
08/24/2017 05:00,2,0.000,ALERT,211.25,299.07,60.028,1503565203,"201051344000646","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,808349.1,808349.1,19486,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565212,2387706.00
08/24/2017 05:00,2,0.000,ALERT,211.70,299.67,59.996,1503565203,"274151322000052","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,1068889.3,1068889.3,19369,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565214,2387707.00
08/24/2017 05:00,2,0.000,ALERT,211.93,299.07,60.012,1503565203,"201051344000585","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,822650.7,822650.7,19482,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503565216,2387708.00
08/24/2017 05:00,2,0.000,ALERT,211.48,299.37,60.002,1503565203,"201051344001230","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,812788.2,812788.2,19527,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565218,2387709.00
08/24/2017 05:00,2,0.000,ALERT,212.16,299.97,60.002,1503565203,"201051344000582","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,801701.1,801701.1,19470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503565220,2387710.00
08/24/2017 05:00,2,0.000,ALERT,211.25,299.07,59.996,1503565203,"201051344000955","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,822029.0,822029.0,19494,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565221,2387711.00
08/24/2017 05:00,2,0.000,ALERT,211.70,298.47,59.970,1503565203,"274151322000094","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,884474.1,884474.1,19788,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565223,2387712.00
08/24/2017 05:00,2,0.000,ALERT,212.16,300.87,59.996,1503565203,"201051344000579","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,832488.9,832488.9,19494,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565225,2387713.00
08/24/2017 05:00,2,0.000,ALERT,211.48,299.67,59.991,1503565203,"201051344000890","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,816144.8,816144.8,19495,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565227,2387714.00
08/24/2017 05:00,2,0.000,ALERT,211.70,299.07,59.970,1503565203,"201051344000438","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,818355.5,818355.5,19479,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565229,2387715.00
08/24/2017 05:00,2,0.000,ALERT,211.93,298.77,59.996,1503565203,"201051344000417","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,726314.8,726314.8,19520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565230,2387716.00
08/24/2017 05:00,2,0.000,ALERT,211.93,299.37,60.012,1503565203,"274151322000083","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,1058060.8,1058060.8,19389,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565232,2387717.00
08/24/2017 05:00,2,0.000,ALERT,212.38,298.77,59.991,1503565203,"274151322000076","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,1129861.3,1129861.3,19374,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565234,2387718.00
08/24/2017 05:00,2,0.000,ALERT,212.16,300.87,59.991,1503565203,"201051344000868","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,812494.2,812494.2,19508,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565236,2387719.00
08/24/2017 05:00,2,0.000,ALERT,211.93,299.97,59.986,1503565203,"274151322000095","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,1118953.2,1118953.2,19401,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565238,2387720.00
08/24/2017 05:00,2,0.000,ALERT,211.93,299.97,59.986,1503565203,"201051344000988","219011344069620",0.00,9.00,0,294.86,301.47,0.0,0.0,0.000,698511.5,698511.5,19472,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565240,2387721.00
08/24/2017 05:00,2,0.000,ALERT,211.48,298.47,59.991,1503565203,"201051344001025","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,819515.1,819515.1,19478,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503565241,2387722.00
08/24/2017 05:00,2,0.000,ALERT,212.16,300.27,59.996,1503565203,"201051344000458","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,823520.0,823520.0,19476,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565243,2387723.00
08/24/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1503565203,"201051344000853","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,824989.2,824989.2,19504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565245,2387724.00
08/24/2017 05:00,2,0.000,ALERT,211.93,299.37,59.986,1503565203,"201051344000685","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,818162.3,818162.3,19521,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565247,2387725.00
08/24/2017 05:00,2,0.000,ALERT,211.70,299.07,60.007,1503565203,"201051344000917","219011344069620",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,814879.7,814879.7,19516,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503565249,2387726.00
08/24/2017 05:00,2,0.000,ALERT,211.93,299.67,59.981,1503565203,"201051344001145","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,822895.8,822895.8,19500,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565250,2387727.00
08/24/2017 05:00,2,0.000,ALERT,211.93,298.77,59.996,1503565203,"201051344000651","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,811934.7,811934.7,19491,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503565252,2387728.00
08/24/2017 05:00,2,0.000,ALERT,211.25,298.47,59.975,1503565203,"274151322000088","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,1015446.7,1015446.7,19381,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565254,2387729.00
08/24/2017 05:00,2,0.000,ALERT,212.16,297.87,59.970,1503565203,"274151322000068","219011344069620",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,885406.2,885406.2,19799,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565256,2387730.00
08/24/2017 05:00,2,0.000,ALERT,211.48,299.37,59.975,1503565203,"201051344001135","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,807499.0,807499.0,19452,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565258,2387731.00
