ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 05:00,2,0.000,ALERT,211.93,300.87,59.986,1503565203,"201051344000594","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,826992.8,826992.8,19487,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565260,2387732.00
08/24/2017 05:00,2,0.000,ALERT,211.93,299.37,59.986,1503565203,"201051344001203","219011344069620",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,817575.7,817575.7,19519,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503565261,2387733.00
08/24/2017 05:00,2,0.000,ALERT,211.48,299.67,59.975,1503565203,"274151322000054","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,1031148.4,1031148.4,19356,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565263,2387734.00
08/24/2017 05:00,2,0.000,ALERT,212.38,300.27,59.954,1503565203,"201051344000867","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,811193.4,811193.4,19518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565265,2387735.00
08/24/2017 05:00,2,0.000,ALERT,211.70,299.67,60.023,1503565203,"201051344001093","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,814884.1,814884.1,19523,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565267,2387736.00
08/24/2017 05:00,2,0.000,ALERT,212.16,300.57,59.981,1503565203,"201051344000900","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,833245.6,833245.6,19523,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565269,2387737.00
08/24/2017 05:00,2,0.000,ALERT,212.38,299.67,59.996,1503565203,"201051344000648","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,819478.6,819478.6,19491,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565270,2387738.00
08/24/2017 05:00,2,0.000,ALERT,212.38,300.87,59.965,1503565203,"201051344000569","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,834821.6,834821.6,19463,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565272,2387739.00
08/24/2017 05:00,2,0.000,ALERT,212.16,300.27,60.012,1503565203,"201051344000983","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,825726.3,825726.3,19495,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565274,2387740.00
08/24/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1503565203,"201051344001158","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,809485.6,809485.6,19500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565276,2387741.00
08/24/2017 05:00,2,0.000,ALERT,212.61,300.57,59.986,1503565203,"201051344000576","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,824063.7,824063.7,19514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565278,2387742.00
08/24/2017 05:00,2,0.000,ALERT,211.70,298.17,59.981,1503565203,"274151322000087","219011344069620",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,1006629.1,1006629.1,19616,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503565279,2387743.00
08/24/2017 05:15,2,0.000,ALERT,212.83,300.27,59.991,1503566103,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,822958.2,822958.2,19482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566105,2387744.00
08/24/2017 05:15,2,0.000,ALERT,211.93,299.37,59.986,1503566103,"274151322000085","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,1025661.7,1025661.7,19375,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566107,2387745.00
08/24/2017 05:15,2,0.000,ALERT,212.83,299.97,60.007,1503566103,"201051344000633","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,810130.8,810130.8,19534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566108,2387746.00
08/24/2017 05:15,2,0.000,ALERT,212.16,300.27,60.007,1503566103,"201051344000469","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,814180.0,814180.0,19499,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566110,2387747.00
08/24/2017 05:15,2,0.000,ALERT,211.48,299.07,60.007,1503566103,"201051344000646","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,808349.1,808349.1,19488,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566112,2387748.00
08/24/2017 05:15,2,0.000,ALERT,211.25,299.07,60.002,1503566103,"274151322000052","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,1068889.3,1068889.3,19371,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566114,2387749.00
08/24/2017 05:15,2,0.000,ALERT,211.93,299.67,60.018,1503566103,"201051344000585","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,822650.7,822650.7,19484,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566116,2387750.00
08/24/2017 05:15,2,0.000,ALERT,211.93,299.97,60.002,1503566103,"201051344001230","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,812788.2,812788.2,19529,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566118,2387751.00
08/24/2017 05:15,2,0.000,ALERT,212.16,300.27,60.007,1503566103,"201051344000582","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,801701.1,801701.1,19472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566119,2387752.00
08/24/2017 05:15,2,0.000,ALERT,211.48,299.67,60.002,1503566103,"201051344000955","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,822029.0,822029.0,19496,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566121,2387753.00
08/24/2017 05:15,2,0.000,ALERT,211.70,298.77,59.991,1503566103,"274151322000094","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,884474.1,884474.1,19790,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566123,2387754.00
08/24/2017 05:15,2,0.000,ALERT,212.16,300.87,60.039,1503566103,"201051344000579","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,832488.9,832488.9,19496,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566125,2387755.00
08/24/2017 05:15,2,0.000,ALERT,211.48,299.67,60.007,1503566103,"201051344000890","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,816144.8,816144.8,19497,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566127,2387756.00
08/24/2017 05:15,2,0.000,ALERT,211.93,299.37,59.954,1503566103,"201051344000438","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,818355.5,818355.5,19481,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566129,2387757.00
08/24/2017 05:15,2,0.000,ALERT,211.93,298.77,60.002,1503566103,"201051344000417","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,726314.8,726314.8,19522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566131,2387758.00
08/24/2017 05:15,2,0.000,ALERT,211.70,299.07,59.991,1503566103,"274151322000083","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,1058060.8,1058060.8,19391,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566132,2387759.00
08/24/2017 05:15,2,0.000,ALERT,212.38,298.77,59.975,1503566103,"274151322000076","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,1129861.3,1129861.3,19376,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566134,2387760.00
08/24/2017 05:15,2,0.000,ALERT,212.16,301.17,59.965,1503566103,"201051344000868","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,812494.2,812494.2,19510,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566136,2387761.00
08/24/2017 05:15,2,0.000,ALERT,211.70,299.97,59.981,1503566103,"274151322000095","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,1118953.2,1118953.2,19403,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566138,2387762.00
08/24/2017 05:15,2,0.000,ALERT,212.16,300.27,59.996,1503566103,"201051344000988","219011344069620",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,698511.5,698511.5,19474,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566140,2387763.00
08/24/2017 05:15,2,0.000,ALERT,211.48,298.47,59.959,1503566103,"201051344001025","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,819515.1,819515.1,19480,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566141,2387764.00
08/24/2017 05:15,2,0.000,ALERT,212.16,300.27,59.981,1503566103,"201051344000458","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,823520.0,823520.0,19478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566143,2387765.00
08/24/2017 05:15,2,0.000,ALERT,212.61,300.27,59.991,1503566103,"201051344000853","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,824989.2,824989.2,19506,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566145,2387766.00
08/24/2017 05:15,2,0.000,ALERT,211.70,299.07,59.949,1503566103,"201051344000685","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,818162.3,818162.3,19523,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566147,2387767.00
08/24/2017 05:15,2,0.000,ALERT,211.70,298.47,59.996,1503566103,"201051344000917","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,814879.7,814879.7,19518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566149,2387768.00
08/24/2017 05:15,2,0.000,ALERT,211.93,299.37,59.996,1503566103,"201051344001145","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,822895.8,822895.8,19502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566150,2387769.00
08/24/2017 05:15,2,0.000,ALERT,211.93,298.77,59.986,1503566103,"201051344000651","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,811934.7,811934.7,19493,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566152,2387770.00
08/24/2017 05:15,2,0.000,ALERT,211.25,299.07,59.996,1503566103,"274151322000088","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,1015446.7,1015446.7,19383,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566154,2387771.00
08/24/2017 05:15,2,0.000,ALERT,212.38,298.17,59.986,1503566103,"274151322000068","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,885406.2,885406.2,19801,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566156,2387772.00
08/24/2017 05:15,2,0.000,ALERT,211.48,299.37,59.986,1503566103,"201051344001135","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,807499.0,807499.0,19454,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566158,2387773.00
08/24/2017 05:15,2,0.000,ALERT,211.93,300.87,59.996,1503566103,"201051344000594","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,826992.8,826992.8,19489,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566159,2387774.00
08/24/2017 05:15,2,0.000,ALERT,211.93,299.07,60.034,1503566103,"201051344001203","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,817575.7,817575.7,19521,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566161,2387775.00
08/24/2017 05:15,2,0.000,ALERT,211.48,299.37,60.002,1503566103,"274151322000054","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19358,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566163,2387776.00
08/24/2017 05:15,2,0.000,ALERT,212.38,300.27,60.002,1503566103,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,811193.4,811193.4,19520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566165,2387777.00
08/24/2017 05:15,2,0.000,ALERT,211.93,299.67,59.996,1503566103,"201051344001093","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,814884.1,814884.1,19525,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566166,2387778.00
08/24/2017 05:15,2,0.000,ALERT,212.16,300.57,60.007,1503566103,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,833245.6,833245.6,19525,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566168,2387779.00
08/24/2017 05:15,2,0.000,ALERT,212.38,299.97,59.991,1503566103,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,819478.6,819478.6,19493,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566170,2387780.00
08/24/2017 05:15,2,0.000,ALERT,212.38,301.17,59.986,1503566103,"201051344000569","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,834821.6,834821.6,19465,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566172,2387781.00
08/24/2017 05:15,2,0.000,ALERT,212.38,300.87,60.002,1503566103,"201051344000983","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,825726.3,825726.3,19497,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566174,2387782.00
08/24/2017 05:15,2,0.000,ALERT,212.38,300.57,59.986,1503566103,"201051344001158","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,809485.6,809485.6,19502,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566176,2387783.00
08/24/2017 05:15,2,0.000,ALERT,212.83,301.17,59.986,1503566103,"201051344000576","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,824063.7,824063.7,19516,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503566177,2387784.00
08/24/2017 05:15,2,0.000,ALERT,211.93,298.47,59.986,1503566103,"274151322000087","219011344069620",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,1006629.1,1006629.1,19618,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503566179,2387785.00
08/24/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1503567003,"201051344000645","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,822958.2,822958.2,19484,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567005,2387786.00
08/24/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1503567003,"274151322000085","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,1025661.7,1025661.7,19377,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567007,2387787.00
08/24/2017 05:30,2,0.000,ALERT,212.38,299.07,59.970,1503567003,"201051344000633","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,810130.8,810130.8,19536,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567009,2387788.00
08/24/2017 05:30,2,0.000,ALERT,211.93,299.67,59.975,1503567003,"201051344000469","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,814180.0,814180.0,19501,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567010,2387789.00
08/24/2017 05:30,2,0.000,ALERT,210.80,297.87,59.975,1503567003,"201051344000646","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,808349.1,808349.1,19490,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567012,2387790.00
08/24/2017 05:30,2,0.000,ALERT,211.03,298.77,59.970,1503567003,"274151322000052","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,1068889.3,1068889.3,19373,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567014,2387791.00
08/24/2017 05:30,2,0.000,ALERT,211.03,298.17,59.970,1503567003,"201051344000585","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,822650.7,822650.7,19486,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567016,2387792.00
08/24/2017 05:30,2,0.000,ALERT,211.03,298.17,59.975,1503567003,"201051344001230","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,812788.2,812788.2,19531,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567017,2387793.00
08/24/2017 05:30,2,0.000,ALERT,211.48,298.77,59.975,1503567003,"201051344000582","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,801701.1,801701.1,19474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567019,2387794.00
08/24/2017 05:30,2,0.000,ALERT,210.57,297.87,59.981,1503567003,"201051344000955","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,822029.0,822029.0,19498,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567021,2387795.00
08/24/2017 05:30,2,0.000,ALERT,211.48,298.47,60.012,1503567003,"274151322000094","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,884474.1,884474.1,19792,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567023,2387796.00
08/24/2017 05:30,2,0.000,ALERT,211.70,300.27,59.986,1503567003,"201051344000579","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,832488.9,832488.9,19498,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567025,2387797.00
08/24/2017 05:30,2,0.000,ALERT,210.80,298.47,59.965,1503567003,"201051344000890","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,816144.8,816144.8,19499,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567026,2387798.00
08/24/2017 05:30,2,0.000,ALERT,211.25,297.87,59.981,1503567003,"201051344000438","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,818355.5,818355.5,19483,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567028,2387799.00
08/24/2017 05:30,2,0.000,ALERT,211.25,297.57,59.975,1503567003,"201051344000417","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,726314.8,726314.8,19524,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567030,2387800.00
08/24/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1503567003,"274151322000083","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,1058060.8,1058060.8,19393,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567032,2387801.00
08/24/2017 05:30,2,0.000,ALERT,211.93,299.37,59.959,1503567003,"274151322000076","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,1129861.3,1129861.3,19378,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567035,2387802.00
08/24/2017 05:30,2,0.000,ALERT,211.70,299.97,59.970,1503567003,"201051344000868","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,812494.2,812494.2,19512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567036,2387803.00
08/24/2017 05:30,2,0.000,ALERT,211.25,299.97,59.959,1503567003,"274151322000095","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1118953.2,1118953.2,19405,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567038,2387804.00
08/24/2017 05:30,2,0.000,ALERT,211.48,299.07,59.970,1503567003,"201051344000988","219011344069620",0.00,9.70,0,295.16,301.77,0.0,0.0,0.000,698511.5,698511.5,19476,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567040,2387805.00
08/24/2017 05:30,2,0.000,ALERT,210.80,297.26,59.970,1503567003,"201051344001025","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,819515.1,819515.1,19482,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567042,2387806.00
08/24/2017 05:30,2,0.000,ALERT,211.48,299.67,59.975,1503567003,"201051344000458","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,823520.0,823520.0,19480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567044,2387807.00
08/24/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1503567003,"201051344000853","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,824989.2,824989.2,19508,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567045,2387808.00
08/24/2017 05:30,2,0.000,ALERT,211.48,298.17,59.965,1503567003,"201051344000685","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,818162.3,818162.3,19525,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567047,2387809.00
08/24/2017 05:30,2,0.000,ALERT,211.25,297.57,59.959,1503567003,"201051344000917","219011344069620",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,814879.7,814879.7,19520,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567049,2387810.00
08/24/2017 05:30,2,0.000,ALERT,211.48,298.47,59.965,1503567003,"201051344001145","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,822895.8,822895.8,19504,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567051,2387811.00
08/24/2017 05:30,2,0.000,ALERT,211.25,297.57,59.944,1503567003,"201051344000651","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,811934.7,811934.7,19495,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567052,2387812.00
08/24/2017 05:30,2,0.000,ALERT,211.03,299.07,59.996,1503567003,"274151322000088","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1015446.7,1015446.7,19385,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567054,2387813.00
08/24/2017 05:30,2,0.000,ALERT,211.93,298.17,59.954,1503567003,"274151322000068","219011344069620",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,885406.2,885406.2,19803,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567056,2387814.00
08/24/2017 05:30,2,0.000,ALERT,211.03,298.47,59.959,1503567003,"201051344001135","219011344069620",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,807499.0,807499.0,19456,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567058,2387815.00
08/24/2017 05:30,2,0.000,ALERT,211.48,299.97,59.965,1503567003,"201051344000594","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,826992.8,826992.8,19491,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567060,2387816.00
08/24/2017 05:30,2,0.000,ALERT,211.25,298.17,59.965,1503567003,"201051344001203","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,817575.7,817575.7,19523,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567061,2387817.00
08/24/2017 05:30,2,0.000,ALERT,211.25,299.67,59.965,1503567003,"274151322000054","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,1031148.4,1031148.4,19360,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567063,2387818.00
08/24/2017 05:30,2,0.000,ALERT,211.93,299.37,59.959,1503567003,"201051344000867","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,811193.4,811193.4,19522,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567065,2387819.00
08/24/2017 05:30,2,0.000,ALERT,211.25,298.47,59.954,1503567003,"201051344001093","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,814884.1,814884.1,19527,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567067,2387820.00
08/24/2017 05:30,2,0.000,ALERT,211.48,299.67,59.965,1503567003,"201051344000900","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,833245.6,833245.6,19527,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567068,2387821.00
08/24/2017 05:30,2,0.000,ALERT,211.70,298.77,59.959,1503567003,"201051344000648","219011344069620",0.00,9.00,0,296.96,302.37,0.0,0.0,0.000,819478.6,819478.6,19495,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567070,2387822.00
08/24/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1503567003,"201051344000569","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,834821.6,834821.6,19467,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567072,2387823.00
08/24/2017 05:30,2,0.000,ALERT,211.70,299.67,59.965,1503567003,"201051344000983","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,825726.3,825726.3,19499,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567074,2387824.00
08/24/2017 05:30,2,0.000,ALERT,211.70,299.07,59.959,1503567003,"201051344001158","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,809485.6,809485.6,19504,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567076,2387825.00
08/24/2017 05:30,2,0.000,ALERT,211.93,299.67,59.949,1503567003,"201051344000576","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,824063.7,824063.7,19518,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567077,2387826.00
08/24/2017 05:30,2,0.000,ALERT,211.48,298.17,59.938,1503567003,"274151322000087","219011344069620",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1006629.1,1006629.1,19620,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567079,2387827.00
08/24/2017 05:45,2,0.000,ALERT,211.93,299.37,59.970,1503567904,"201051344000645","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,822958.2,822958.2,19486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567906,2387828.00
08/24/2017 05:45,2,0.000,ALERT,211.03,298.77,59.965,1503567904,"274151322000085","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1025661.7,1025661.7,19379,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567907,2387829.00
08/24/2017 05:45,2,0.000,ALERT,212.16,299.07,59.970,1503567904,"201051344000633","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,810130.8,810130.8,19538,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567909,2387830.00
08/24/2017 05:45,2,0.000,ALERT,211.70,299.07,59.938,1503567904,"201051344000469","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,814180.0,814180.0,19503,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567911,2387831.00
08/24/2017 05:45,2,0.000,ALERT,210.57,297.87,59.996,1503567904,"201051344000646","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,808349.1,808349.1,19492,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567913,2387832.00
08/24/2017 05:45,2,0.000,ALERT,210.80,298.77,59.949,1503567904,"274151322000052","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,1068889.3,1068889.3,19375,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567915,2387833.00
08/24/2017 05:45,2,0.000,ALERT,211.25,298.47,59.970,1503567904,"201051344000585","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,822650.7,822650.7,19488,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567916,2387834.00
08/24/2017 05:45,2,0.000,ALERT,211.03,298.77,59.965,1503567904,"201051344001230","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,812788.2,812788.2,19533,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567918,2387835.00
08/24/2017 05:45,2,0.000,ALERT,211.48,299.07,59.965,1503567904,"201051344000582","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,801701.1,801701.1,19476,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567920,2387836.00
08/24/2017 05:45,2,0.000,ALERT,210.57,298.17,59.938,1503567904,"201051344000955","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,822029.0,822029.0,19500,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567922,2387837.00
08/24/2017 05:45,2,0.000,ALERT,211.03,297.57,59.959,1503567904,"274151322000094","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,884474.1,884474.1,19794,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567924,2387838.00
08/24/2017 05:45,2,0.000,ALERT,211.48,299.97,59.959,1503567904,"201051344000579","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,832488.9,832488.9,19500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567925,2387839.00
08/24/2017 05:45,2,0.000,ALERT,210.80,298.77,59.938,1503567904,"201051344000890","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,816144.8,816144.8,19501,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567927,2387840.00
08/24/2017 05:45,2,0.000,ALERT,211.25,298.17,59.991,1503567904,"201051344000438","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,818355.5,818355.5,19485,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567929,2387841.00
08/24/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1503567904,"201051344000417","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,726314.8,726314.8,19526,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567931,2387842.00
08/24/2017 05:45,2,0.000,ALERT,211.03,298.47,59.965,1503567904,"274151322000083","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1058060.8,1058060.8,19395,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567932,2387843.00
08/24/2017 05:45,2,0.000,ALERT,211.70,298.17,59.959,1503567904,"274151322000076","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,1129861.3,1129861.3,19380,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567934,2387844.00
08/24/2017 05:45,2,0.000,ALERT,211.48,299.67,59.959,1503567904,"201051344000868","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,812494.2,812494.2,19514,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567936,2387845.00
08/24/2017 05:45,2,0.000,ALERT,211.03,299.37,59.959,1503567904,"274151322000095","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1118953.2,1118953.2,19407,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567938,2387846.00
08/24/2017 05:45,2,0.000,ALERT,211.25,299.07,60.002,1503567904,"201051344000988","219011344069620",0.00,10.00,0,295.16,300.87,0.0,0.0,0.000,698511.5,698511.5,19478,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567940,2387847.00
08/24/2017 05:45,2,0.000,ALERT,210.80,297.26,59.959,1503567904,"201051344001025","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,819515.1,819515.1,19484,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567941,2387848.00
08/24/2017 05:45,2,0.000,ALERT,211.25,299.07,59.917,1503567904,"201051344000458","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,823520.0,823520.0,19482,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567943,2387849.00
08/24/2017 05:45,2,0.000,ALERT,211.93,299.07,59.954,1503567904,"201051344000853","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,824989.2,824989.2,19510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567945,2387850.00
08/24/2017 05:45,2,0.000,ALERT,211.48,298.47,59.949,1503567904,"201051344000685","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,818162.3,818162.3,19527,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567947,2387851.00
08/24/2017 05:45,2,0.000,ALERT,211.03,297.57,59.991,1503567904,"201051344000917","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,814879.7,814879.7,19522,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567949,2387852.00
08/24/2017 05:45,2,0.000,ALERT,211.25,298.47,59.954,1503567904,"201051344001145","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,822895.8,822895.8,19506,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567950,2387853.00
08/24/2017 05:45,2,0.000,ALERT,211.03,297.57,59.954,1503567904,"201051344000651","219011344069620",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,811934.7,811934.7,19497,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567952,2387854.00
08/24/2017 05:45,2,0.000,ALERT,210.57,297.87,59.944,1503567904,"274151322000088","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1015446.7,1015446.7,19387,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567954,2387855.00
08/24/2017 05:45,2,0.000,ALERT,211.48,297.57,59.954,1503567904,"274151322000068","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,885406.2,885406.2,19805,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567956,2387856.00
08/24/2017 05:45,2,0.000,ALERT,210.80,298.17,59.949,1503567904,"201051344001135","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,807499.0,807499.0,19458,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567958,2387857.00
08/24/2017 05:45,2,0.000,ALERT,211.25,299.67,59.938,1503567904,"201051344000594","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,826992.8,826992.8,19493,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567960,2387858.00
08/24/2017 05:45,2,0.000,ALERT,211.03,297.87,59.944,1503567904,"201051344001203","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,817575.7,817575.7,19525,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567961,2387859.00
08/24/2017 05:45,2,0.000,ALERT,210.80,298.47,59.933,1503567904,"274151322000054","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,1031148.4,1031148.4,19362,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567963,2387860.00
08/24/2017 05:45,2,0.000,ALERT,211.70,299.07,59.938,1503567904,"201051344000867","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,811193.4,811193.4,19524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567965,2387861.00
08/24/2017 05:45,2,0.000,ALERT,211.03,298.17,59.959,1503567904,"201051344001093","219011344069620",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,814884.1,814884.1,19529,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567967,2387862.00
08/24/2017 05:45,2,0.000,ALERT,211.25,298.77,59.991,1503567904,"201051344000900","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,833245.6,833245.6,19529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567969,2387863.00
08/24/2017 05:45,2,0.000,ALERT,211.48,298.17,59.954,1503567904,"201051344000648","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,819478.6,819478.6,19497,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567970,2387864.00
08/24/2017 05:45,2,0.000,ALERT,211.48,299.37,59.954,1503567904,"201051344000569","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,834821.6,834821.6,19469,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567972,2387865.00
08/24/2017 05:45,2,0.000,ALERT,211.48,299.07,59.986,1503567904,"201051344000983","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,825726.3,825726.3,19501,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503567974,2387866.00
08/24/2017 05:45,2,0.000,ALERT,211.25,298.47,59.949,1503567904,"201051344001158","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,809485.6,809485.6,19506,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567976,2387867.00
08/24/2017 05:45,2,0.000,ALERT,211.48,298.77,59.986,1503567904,"201051344000576","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,824063.7,824063.7,19520,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567978,2387868.00
08/24/2017 05:45,2,0.000,ALERT,210.80,297.26,59.912,1503567904,"274151322000087","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1006629.1,1006629.1,19622,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503567979,2387869.00
08/24/2017 06:00,2,0.000,ALERT,211.93,299.07,59.938,1503568804,"201051344000645","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,822958.2,822958.2,19488,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568806,2387870.00
08/24/2017 06:00,2,0.000,ALERT,211.25,298.17,59.933,1503568804,"274151322000085","219011344069620",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,1025661.7,1025661.7,19381,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568807,2387871.00
08/24/2017 06:00,2,0.000,ALERT,212.16,298.77,59.938,1503568804,"201051344000633","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,810130.8,810130.8,19540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568809,2387872.00
08/24/2017 06:00,2,0.000,ALERT,211.70,299.37,59.901,1503568804,"201051344000469","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,814180.0,814180.0,19505,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568811,2387873.00
08/24/2017 06:00,2,0.000,ALERT,211.03,299.37,59.938,1503568804,"201051344000646","219011344069620",0.00,9.00,0,295.46,302.68,0.0,0.0,0.000,808349.1,808349.1,19494,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568813,2387874.00
08/24/2017 06:00,2,0.000,ALERT,211.03,299.07,59.938,1503568804,"274151322000052","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,1068889.3,1068889.3,19377,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568815,2387875.00
08/24/2017 06:00,2,0.000,ALERT,211.48,299.67,59.970,1503568804,"201051344000585","219011344069620",0.00,9.70,0,296.06,302.68,0.0,0.0,0.000,822650.7,822650.7,19490,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568817,2387876.00
