ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 06:00,2,0.000,ALERT,211.25,299.97,59.949,1503568804,"201051344001230","219011344069620",0.00,9.00,0,296.66,303.28,0.0,0.0,0.000,812788.2,812788.2,19535,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568819,2387877.00
08/24/2017 06:00,2,0.000,ALERT,211.70,300.27,59.981,1503568804,"201051344000582","219011344069620",0.00,9.00,0,297.26,303.58,0.0,0.0,0.000,801701.1,801701.1,19478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568820,2387878.00
08/24/2017 06:00,2,0.000,ALERT,211.03,299.37,59.933,1503568804,"201051344000955","219011344069620",0.00,9.30,0,296.06,302.68,0.0,0.0,0.000,822029.0,822029.0,19502,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568822,2387879.00
08/24/2017 06:00,2,0.000,ALERT,211.25,297.87,59.944,1503568804,"274151322000094","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,884474.1,884474.1,19796,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568824,2387880.00
08/24/2017 06:00,2,0.000,ALERT,211.48,299.67,59.944,1503568804,"201051344000579","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,832488.9,832488.9,19502,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568826,2387881.00
08/24/2017 06:00,2,0.000,ALERT,211.25,299.67,59.954,1503568804,"201051344000890","219011344069620",0.00,9.30,0,296.96,303.28,0.0,0.0,0.000,816144.8,816144.8,19503,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568828,2387882.00
08/24/2017 06:00,2,0.000,ALERT,211.48,299.07,59.949,1503568804,"201051344000438","219011344069620",0.00,8.50,0,296.66,302.68,0.0,0.0,0.000,818355.5,818355.5,19487,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568829,2387883.00
08/24/2017 06:00,2,0.000,ALERT,211.48,298.77,59.991,1503568804,"201051344000417","219011344069620",0.00,9.30,0,296.06,302.37,0.0,0.0,0.000,726314.8,726314.8,19528,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568831,2387884.00
08/24/2017 06:00,2,0.000,ALERT,211.25,299.37,59.928,1503568804,"274151322000083","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,1058060.8,1058060.8,19397,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568833,2387885.00
08/24/2017 06:00,2,0.000,ALERT,211.70,298.47,59.954,1503568804,"274151322000076","219011344069620",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,1129861.3,1129861.3,19382,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568835,2387886.00
08/24/2017 06:00,2,0.000,ALERT,211.48,299.97,60.002,1503568804,"201051344000868","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,812494.2,812494.2,19516,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568837,2387887.00
08/24/2017 06:00,2,0.000,ALERT,211.25,299.67,59.959,1503568804,"274151322000095","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,1118953.2,1118953.2,19409,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568838,2387888.00
08/24/2017 06:00,2,0.000,ALERT,211.25,299.07,59.954,1503568804,"201051344000988","219011344069620",0.00,10.30,0,294.86,300.87,0.0,0.0,0.000,698511.5,698511.5,19480,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503568840,2387889.00
08/24/2017 06:00,2,0.000,ALERT,211.25,298.77,59.996,1503568804,"201051344001025","219011344069620",0.00,8.50,0,295.76,302.37,0.0,0.0,0.000,819515.1,819515.1,19486,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568842,2387890.00
08/24/2017 06:00,2,0.000,ALERT,211.25,299.37,59.944,1503568804,"201051344000458","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,823520.0,823520.0,19484,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503568844,2387891.00
08/24/2017 06:00,2,0.000,ALERT,211.93,299.07,59.922,1503568804,"201051344000853","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,824989.2,824989.2,19512,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568846,2387892.00
08/24/2017 06:00,2,0.000,ALERT,211.48,299.07,59.959,1503568804,"201051344000685","219011344069620",0.00,9.30,0,296.36,302.98,0.0,0.0,0.000,818162.3,818162.3,19529,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568847,2387893.00
08/24/2017 06:00,2,0.000,ALERT,211.25,298.47,59.965,1503568804,"201051344000917","219011344069620",0.00,10.30,0,295.16,302.07,0.0,0.0,0.000,814879.7,814879.7,19524,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503568849,2387894.00
08/24/2017 06:00,2,0.000,ALERT,211.48,299.37,59.965,1503568804,"201051344001145","219011344069620",0.00,9.30,0,296.66,303.28,0.0,0.0,0.000,822895.8,822895.8,19508,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568851,2387895.00
08/24/2017 06:00,2,0.000,ALERT,211.25,298.47,59.949,1503568804,"201051344000651","219011344069620",0.00,8.00,0,295.76,301.77,0.0,0.0,0.000,811934.7,811934.7,19499,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568853,2387896.00
08/24/2017 06:00,2,0.000,ALERT,210.57,297.87,59.944,1503568804,"274151322000088","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,1015446.7,1015446.7,19389,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568855,2387897.00
08/24/2017 06:00,2,0.000,ALERT,211.70,297.57,59.954,1503568804,"274151322000068","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,885406.2,885406.2,19807,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568857,2387898.00
08/24/2017 06:00,2,0.000,ALERT,210.80,299.07,59.912,1503568804,"201051344001135","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,807499.0,807499.0,19460,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503568858,2387899.00
08/24/2017 06:00,2,0.000,ALERT,211.03,299.67,59.944,1503568804,"201051344000594","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,826992.8,826992.8,19495,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568860,2387900.00
08/24/2017 06:00,2,0.000,ALERT,211.25,298.47,59.959,1503568804,"201051344001203","219011344069620",0.00,9.00,0,296.06,303.58,0.0,0.0,0.000,817575.7,817575.7,19527,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568862,2387901.00
08/24/2017 06:00,2,0.000,ALERT,210.80,298.17,59.965,1503568804,"274151322000054","219011344069620",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,1031148.4,1031148.4,19364,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503568864,2387902.00
08/24/2017 06:00,2,0.000,ALERT,211.48,298.77,59.954,1503568804,"201051344000867","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,811193.4,811193.4,19526,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568866,2387903.00
08/24/2017 06:00,2,0.000,ALERT,211.03,298.77,59.922,1503568804,"201051344001093","219011344069620",0.00,10.00,0,295.76,302.37,0.0,0.0,0.000,814884.1,814884.1,19531,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568868,2387904.00
08/24/2017 06:00,2,0.000,ALERT,211.03,298.77,59.954,1503568804,"201051344000900","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,833245.6,833245.6,19531,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568870,2387905.00
08/24/2017 06:00,2,0.000,ALERT,211.25,298.17,59.954,1503568804,"201051344000648","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,819478.6,819478.6,19499,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568871,2387906.00
08/24/2017 06:00,2,0.000,ALERT,211.03,299.07,59.959,1503568804,"201051344000569","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,834821.6,834821.6,19471,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503568873,2387907.00
08/24/2017 06:00,2,0.000,ALERT,211.25,299.07,59.975,1503568804,"201051344000983","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,825726.3,825726.3,19503,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568875,2387908.00
08/24/2017 06:00,2,0.000,ALERT,211.25,298.77,59.954,1503568804,"201051344001158","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,809485.6,809485.6,19508,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568877,2387909.00
08/24/2017 06:00,2,0.000,ALERT,211.70,299.37,59.949,1503568804,"201051344000576","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,824063.7,824063.7,19522,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503568879,2387910.00
08/24/2017 06:00,2,0.000,ALERT,211.03,297.57,59.959,1503568804,"274151322000087","219011344069620",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,1006629.1,1006629.1,19624,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503568880,2387911.00
08/24/2017 06:15,2,0.000,ALERT,211.70,298.77,59.949,1503569704,"201051344000645","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,822958.2,822958.2,19490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569706,2387912.00
08/24/2017 06:15,2,0.000,ALERT,211.25,298.17,59.954,1503569704,"274151322000085","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,1025661.7,1025661.7,19383,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569707,2387913.00
08/24/2017 06:15,2,0.000,ALERT,211.70,298.77,59.944,1503569704,"201051344000633","219011344069620",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,810130.8,810130.8,19542,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569709,2387914.00
08/24/2017 06:15,2,0.000,ALERT,211.48,298.77,59.954,1503569704,"201051344000469","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,814180.0,814180.0,19507,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569711,2387915.00
08/24/2017 06:15,2,0.000,ALERT,211.03,298.77,59.954,1503569704,"201051344000646","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,808349.1,808349.1,19496,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569713,2387916.00
08/24/2017 06:15,2,0.000,ALERT,210.80,299.07,59.938,1503569704,"274151322000052","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,1068889.3,1068889.3,19379,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569715,2387917.00
08/24/2017 06:15,2,0.000,ALERT,211.48,299.07,59.970,1503569704,"201051344000585","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,822650.7,822650.7,19492,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503569717,2387918.00
08/24/2017 06:15,2,0.000,ALERT,211.48,299.37,59.981,1503569704,"201051344001230","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,812788.2,812788.2,19537,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569718,2387919.00
08/24/2017 06:15,2,0.000,ALERT,211.70,299.67,59.959,1503569704,"201051344000582","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,801701.1,801701.1,19480,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503569720,2387920.00
08/24/2017 06:15,2,0.000,ALERT,211.03,299.07,59.965,1503569704,"201051344000955","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,822029.0,822029.0,19504,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569722,2387921.00
08/24/2017 06:15,2,0.000,ALERT,210.80,297.87,59.954,1503569704,"274151322000094","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,884474.1,884474.1,19798,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569724,2387922.00
08/24/2017 06:15,2,0.000,ALERT,211.25,299.67,59.981,1503569704,"201051344000579","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,832488.9,832488.9,19504,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503569726,2387923.00
08/24/2017 06:15,2,0.000,ALERT,211.25,299.37,59.965,1503569704,"201051344000890","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,816144.8,816144.8,19505,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569728,2387924.00
08/24/2017 06:15,2,0.000,ALERT,211.48,298.77,59.965,1503569704,"201051344000438","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,818355.5,818355.5,19489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569729,2387925.00
08/24/2017 06:15,2,0.000,ALERT,211.48,298.47,59.970,1503569704,"201051344000417","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,726314.8,726314.8,19530,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569731,2387926.00
08/24/2017 06:15,2,0.000,ALERT,211.03,298.77,59.959,1503569704,"274151322000083","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1058060.8,1058060.8,19399,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569733,2387927.00
08/24/2017 06:15,2,0.000,ALERT,211.70,298.77,59.970,1503569704,"274151322000076","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1129861.3,1129861.3,19384,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503569735,2387928.00
08/24/2017 06:15,2,0.000,ALERT,211.25,299.67,59.970,1503569704,"201051344000868","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,812494.2,812494.2,19518,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569737,2387929.00
08/24/2017 06:15,2,0.000,ALERT,210.80,299.37,59.981,1503569704,"274151322000095","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1118953.2,1118953.2,19411,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569738,2387930.00
08/24/2017 06:15,2,0.000,ALERT,211.03,298.77,59.975,1503569704,"201051344000988","219011344069620",0.00,10.70,0,294.56,300.57,0.0,0.0,0.000,698511.5,698511.5,19482,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569740,2387931.00
08/24/2017 06:15,2,0.000,ALERT,211.03,297.87,59.965,1503569704,"201051344001025","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,819515.1,819515.1,19488,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569742,2387932.00
08/24/2017 06:15,2,0.000,ALERT,211.03,298.77,59.959,1503569704,"201051344000458","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,823520.0,823520.0,19486,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503569744,2387933.00
08/24/2017 06:15,2,0.000,ALERT,211.70,298.77,60.012,1503569704,"201051344000853","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,824989.2,824989.2,19514,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569746,2387934.00
08/24/2017 06:15,2,0.000,ALERT,211.70,298.77,59.970,1503569704,"201051344000685","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,818162.3,818162.3,19531,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569747,2387935.00
08/24/2017 06:15,2,0.000,ALERT,211.48,298.17,59.975,1503569704,"201051344000917","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,814879.7,814879.7,19526,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569749,2387936.00
08/24/2017 06:15,2,0.000,ALERT,211.70,299.07,59.970,1503569704,"201051344001145","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,822895.8,822895.8,19510,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569751,2387937.00
08/24/2017 06:15,2,0.000,ALERT,211.48,297.87,59.970,1503569704,"201051344000651","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,811934.7,811934.7,19501,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503569753,2387938.00
08/24/2017 06:15,2,0.000,ALERT,210.57,298.17,59.965,1503569704,"274151322000088","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1015446.7,1015446.7,19391,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569755,2387939.00
08/24/2017 06:15,2,0.000,ALERT,211.48,297.57,59.970,1503569704,"274151322000068","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,885406.2,885406.2,19809,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569756,2387940.00
08/24/2017 06:15,2,0.000,ALERT,211.03,298.47,59.975,1503569704,"201051344001135","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,807499.0,807499.0,19462,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569758,2387941.00
08/24/2017 06:15,2,0.000,ALERT,210.80,299.37,59.975,1503569704,"201051344000594","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,826992.8,826992.8,19497,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569760,2387942.00
08/24/2017 06:15,2,0.000,ALERT,211.48,298.47,59.949,1503569704,"201051344001203","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,817575.7,817575.7,19529,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569762,2387943.00
08/24/2017 06:15,2,0.000,ALERT,210.57,298.77,59.959,1503569704,"274151322000054","219011344069620",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,1031148.4,1031148.4,19366,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569763,2387944.00
08/24/2017 06:15,2,0.000,ALERT,211.48,298.77,59.959,1503569704,"201051344000867","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,811193.4,811193.4,19528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569765,2387945.00
08/24/2017 06:15,2,0.000,ALERT,211.70,299.07,59.954,1503569704,"201051344001093","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,814884.1,814884.1,19533,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569767,2387946.00
08/24/2017 06:15,2,0.000,ALERT,211.25,298.77,59.970,1503569704,"201051344000900","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,833245.6,833245.6,19533,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569769,2387947.00
08/24/2017 06:15,2,0.000,ALERT,211.48,298.17,59.949,1503569704,"201051344000648","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,819478.6,819478.6,19501,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569771,2387948.00
08/24/2017 06:15,2,0.000,ALERT,211.25,299.07,59.975,1503569704,"201051344000569","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,834821.6,834821.6,19473,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569772,2387949.00
08/24/2017 06:15,2,0.000,ALERT,211.03,299.07,59.965,1503569704,"201051344000983","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,825726.3,825726.3,19505,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503569774,2387950.00
08/24/2017 06:15,2,0.000,ALERT,211.25,298.47,59.975,1503569704,"201051344001158","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,809485.6,809485.6,19510,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503569776,2387951.00
08/24/2017 06:15,2,0.000,ALERT,211.70,299.07,59.975,1503569704,"201051344000576","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,824063.7,824063.7,19524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569778,2387952.00
08/24/2017 06:15,2,0.000,ALERT,211.03,297.26,59.970,1503569704,"274151322000087","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,1006629.1,1006629.1,19626,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503569780,2387953.00
08/24/2017 06:30,2,0.000,ALERT,211.25,298.17,60.018,1503570603,"201051344000645","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,822958.2,822958.2,19492,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503570605,2387954.00
08/24/2017 06:30,2,0.000,ALERT,210.57,297.87,59.975,1503570603,"274151322000085","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1025661.7,1025661.7,19385,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570607,2387955.00
08/24/2017 06:30,2,0.000,ALERT,211.25,297.57,59.949,1503570603,"201051344000633","219011344069620",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,810130.8,810130.8,19544,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570609,2387956.00
08/24/2017 06:30,2,0.000,ALERT,210.80,297.87,60.002,1503570603,"201051344000469","219011344069620",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,814180.0,814180.0,19509,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570611,2387957.00
08/24/2017 06:30,2,0.000,ALERT,210.80,298.47,59.970,1503570603,"201051344000646","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,808349.1,808349.1,19498,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570613,2387958.00
08/24/2017 06:30,2,0.000,ALERT,210.12,298.17,59.970,1503570603,"274151322000052","219011344069620",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,1068889.3,1068889.3,19381,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570614,2387959.00
08/24/2017 06:30,2,0.000,ALERT,211.25,298.47,59.970,1503570603,"201051344000585","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,822650.7,822650.7,19494,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570616,2387960.00
08/24/2017 06:30,2,0.000,ALERT,211.03,298.77,59.970,1503570603,"201051344001230","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,812788.2,812788.2,19539,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570618,2387961.00
08/24/2017 06:30,2,0.000,ALERT,211.48,299.37,59.970,1503570603,"201051344000582","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,801701.1,801701.1,19482,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570620,2387962.00
08/24/2017 06:30,2,0.000,ALERT,210.80,298.47,59.975,1503570603,"201051344000955","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,822029.0,822029.0,19506,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570621,2387963.00
08/24/2017 06:30,2,0.000,ALERT,210.12,296.96,59.970,1503570603,"274151322000094","219011344069620",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,884474.1,884474.1,19800,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570623,2387964.00
08/24/2017 06:30,2,0.000,ALERT,210.80,298.47,59.975,1503570603,"201051344000579","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,832488.9,832488.9,19506,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570625,2387965.00
08/24/2017 06:30,2,0.000,ALERT,210.80,299.07,59.975,1503570603,"201051344000890","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,816144.8,816144.8,19507,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570627,2387966.00
08/24/2017 06:30,2,0.000,ALERT,211.03,298.47,59.975,1503570603,"201051344000438","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,818355.5,818355.5,19491,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570629,2387967.00
08/24/2017 06:30,2,0.000,ALERT,211.25,298.17,59.986,1503570603,"201051344000417","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,726314.8,726314.8,19532,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503570631,2387968.00
08/24/2017 06:30,2,0.000,ALERT,210.35,297.57,60.007,1503570603,"274151322000083","219011344069620",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,1058060.8,1058060.8,19401,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503570633,2387969.00
08/24/2017 06:30,2,0.000,ALERT,211.03,296.96,59.944,1503570603,"274151322000076","219011344069620",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,1129861.3,1129861.3,19386,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503570634,2387970.00
08/24/2017 06:30,2,0.000,ALERT,210.80,298.77,59.981,1503570603,"201051344000868","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,812494.2,812494.2,19520,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570636,2387971.00
08/24/2017 06:30,2,0.000,ALERT,210.35,298.47,59.970,1503570603,"274151322000095","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1118953.2,1118953.2,19413,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570638,2387972.00
08/24/2017 06:30,2,0.000,ALERT,210.57,297.87,59.954,1503570603,"201051344000988","219011344069620",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,698511.5,698511.5,19484,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570640,2387973.00
08/24/2017 06:30,2,0.000,ALERT,210.80,297.87,59.949,1503570603,"201051344001025","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,819515.1,819515.1,19490,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570642,2387974.00
08/24/2017 06:30,2,0.000,ALERT,210.57,297.87,59.944,1503570603,"201051344000458","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,823520.0,823520.0,19488,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503570644,2387975.00
08/24/2017 06:30,2,0.000,ALERT,211.25,297.87,59.975,1503570603,"201051344000853","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,824989.2,824989.2,19516,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570645,2387976.00
08/24/2017 06:30,2,0.000,ALERT,211.25,298.47,59.938,1503570603,"201051344000685","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,818162.3,818162.3,19533,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570647,2387977.00
08/24/2017 06:30,2,0.000,ALERT,211.03,297.87,59.986,1503570603,"201051344000917","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,814879.7,814879.7,19528,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570649,2387978.00
08/24/2017 06:30,2,0.000,ALERT,211.25,298.77,59.996,1503570603,"201051344001145","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,822895.8,822895.8,19512,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570651,2387979.00
08/24/2017 06:30,2,0.000,ALERT,211.03,297.57,59.965,1503570603,"201051344000651","219011344069620",0.00,8.50,0,296.36,299.67,0.0,0.0,0.000,811934.7,811934.7,19503,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503570653,2387980.00
08/24/2017 06:30,2,0.000,ALERT,209.90,297.26,59.970,1503570603,"274151322000088","219011344069620",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,1015446.7,1015446.7,19393,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570654,2387981.00
08/24/2017 06:30,2,0.000,ALERT,210.80,296.96,59.970,1503570603,"274151322000068","219011344069620",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,885406.2,885406.2,19811,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570656,2387982.00
08/24/2017 06:30,2,0.000,ALERT,210.80,298.47,60.002,1503570603,"201051344001135","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,807499.0,807499.0,19464,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503570658,2387983.00
08/24/2017 06:30,2,0.000,ALERT,210.57,298.77,59.965,1503570603,"201051344000594","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,826992.8,826992.8,19499,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570660,2387984.00
08/24/2017 06:30,2,0.000,ALERT,211.03,298.17,59.981,1503570603,"201051344001203","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,817575.7,817575.7,19531,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570661,2387985.00
08/24/2017 06:30,2,0.000,ALERT,210.12,297.57,59.965,1503570603,"274151322000054","219011344069620",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,1031148.4,1031148.4,19368,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570663,2387986.00
08/24/2017 06:30,2,0.000,ALERT,211.03,297.87,59.975,1503570603,"201051344000867","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,811193.4,811193.4,19530,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503570665,2387987.00
08/24/2017 06:30,2,0.000,ALERT,211.25,298.47,59.991,1503570603,"201051344001093","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,814884.1,814884.1,19535,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570667,2387988.00
08/24/2017 06:30,2,0.000,ALERT,210.57,298.17,59.981,1503570603,"201051344000900","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,833245.6,833245.6,19535,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570669,2387989.00
08/24/2017 06:30,2,0.000,ALERT,211.03,297.57,59.981,1503570603,"201051344000648","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,819478.6,819478.6,19503,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570671,2387990.00
08/24/2017 06:30,2,0.000,ALERT,210.80,298.47,59.996,1503570603,"201051344000569","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,834821.6,834821.6,19475,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570672,2387991.00
08/24/2017 06:30,2,0.000,ALERT,210.80,298.17,59.975,1503570603,"201051344000983","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,825726.3,825726.3,19507,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570674,2387992.00
08/24/2017 06:30,2,0.000,ALERT,210.80,297.87,60.007,1503570603,"201051344001158","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,809485.6,809485.6,19512,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570676,2387993.00
08/24/2017 06:30,2,0.000,ALERT,211.25,298.17,59.933,1503570603,"201051344000576","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,824063.7,824063.7,19526,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570678,2387994.00
08/24/2017 06:30,2,0.000,ALERT,210.57,296.96,59.970,1503570603,"274151322000087","219011344069620",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,1006629.1,1006629.1,19628,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503570680,2387995.00
08/24/2017 06:45,2,0.000,ALERT,211.25,297.87,59.986,1503571503,"201051344000645","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,822958.2,822958.2,19494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571505,2387996.00
08/24/2017 06:45,2,0.000,ALERT,210.57,297.57,59.981,1503571503,"274151322000085","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,1025661.7,1025661.7,19387,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571507,2387997.00
08/24/2017 06:45,2,0.000,ALERT,211.48,297.57,59.991,1503571503,"201051344000633","219011344069620",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,810130.8,810130.8,19546,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571509,2387998.00
08/24/2017 06:45,2,0.000,ALERT,211.03,297.87,59.986,1503571503,"201051344000469","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,814180.0,814180.0,19511,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571510,2387999.00
08/24/2017 06:45,2,0.000,ALERT,210.80,298.17,59.981,1503571503,"201051344000646","219011344069620",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,808349.1,808349.1,19500,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571512,2388000.00
08/24/2017 06:45,2,0.000,ALERT,210.35,297.57,59.975,1503571503,"274151322000052","219011344069620",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,1068889.3,1068889.3,19383,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571514,2388001.00
08/24/2017 06:45,2,0.000,ALERT,211.48,298.47,59.986,1503571503,"201051344000585","219011344069620",0.00,10.30,0,295.76,301.77,0.0,0.0,0.000,822650.7,822650.7,19496,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571516,2388002.00
08/24/2017 06:45,2,0.000,ALERT,211.25,298.77,59.949,1503571503,"201051344001230","219011344069620",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,812788.2,812788.2,19541,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571518,2388003.00
08/24/2017 06:45,2,0.000,ALERT,211.70,299.37,60.023,1503571503,"201051344000582","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,801701.1,801701.1,19484,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571519,2388004.00
08/24/2017 06:45,2,0.000,ALERT,210.80,298.17,59.975,1503571503,"201051344000955","219011344069620",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,822029.0,822029.0,19508,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571521,2388005.00
08/24/2017 06:45,2,0.000,ALERT,210.57,297.26,59.975,1503571503,"274151322000094","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,884474.1,884474.1,19802,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571523,2388006.00
08/24/2017 06:45,2,0.000,ALERT,210.80,298.17,59.975,1503571503,"201051344000579","219011344069620",0.00,10.30,0,296.96,300.27,0.0,0.0,0.000,832488.9,832488.9,19508,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571525,2388007.00
08/24/2017 06:45,2,0.000,ALERT,211.03,299.07,59.975,1503571503,"201051344000890","219011344069620",0.00,9.70,0,296.96,303.28,0.0,0.0,0.000,816144.8,816144.8,19509,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571526,2388008.00
08/24/2017 06:45,2,0.000,ALERT,211.25,298.17,59.975,1503571503,"201051344000438","219011344069620",0.00,9.30,0,296.36,302.68,0.0,0.0,0.000,818355.5,818355.5,19493,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571528,2388009.00
08/24/2017 06:45,2,0.000,ALERT,211.25,297.57,59.975,1503571503,"201051344000417","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,726314.8,726314.8,19534,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571530,2388010.00
08/24/2017 06:45,2,0.000,ALERT,210.80,297.87,59.970,1503571503,"274151322000083","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1058060.8,1058060.8,19403,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571532,2388011.00
08/24/2017 06:45,2,0.000,ALERT,211.25,298.17,59.965,1503571503,"274151322000076","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,1129861.3,1129861.3,19388,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571534,2388012.00
08/24/2017 06:45,2,0.000,ALERT,210.80,298.47,59.975,1503571503,"201051344000868","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,812494.2,812494.2,19522,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571536,2388013.00
08/24/2017 06:45,2,0.000,ALERT,210.35,298.77,59.970,1503571503,"274151322000095","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1118953.2,1118953.2,19415,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571537,2388014.00
08/24/2017 06:45,2,0.000,ALERT,210.80,297.87,59.970,1503571503,"201051344000988","219011344069620",0.00,10.70,0,293.66,299.67,0.0,0.0,0.000,698511.5,698511.5,19486,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571539,2388015.00
08/24/2017 06:45,2,0.000,ALERT,210.80,297.26,59.965,1503571503,"201051344001025","219011344069620",0.00,9.00,0,295.76,302.68,0.0,0.0,0.000,819515.1,819515.1,19492,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571541,2388016.00
08/24/2017 06:45,2,0.000,ALERT,210.80,297.87,59.970,1503571503,"201051344000458","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,823520.0,823520.0,19490,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571543,2388017.00
08/24/2017 06:45,2,0.000,ALERT,211.48,298.17,60.007,1503571503,"201051344000853","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,824989.2,824989.2,19518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571545,2388018.00
08/24/2017 06:45,2,0.000,ALERT,211.70,298.47,59.965,1503571503,"201051344000685","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,818162.3,818162.3,19535,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571546,2388019.00
08/24/2017 06:45,2,0.000,ALERT,211.25,297.87,59.944,1503571503,"201051344000917","219011344069620",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,814879.7,814879.7,19530,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571548,2388020.00
08/24/2017 06:45,2,0.000,ALERT,211.48,298.77,59.938,1503571503,"201051344001145","219011344069620",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,822895.8,822895.8,19514,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571550,2388021.00
