ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 06:45,2,0.000,ALERT,211.48,297.87,59.970,1503571503,"201051344000651","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,811934.7,811934.7,19505,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571552,2388022.00
08/24/2017 06:45,2,0.000,ALERT,210.35,297.87,60.012,1503571503,"274151322000088","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1015446.7,1015446.7,19395,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571554,2388023.00
08/24/2017 06:45,2,0.000,ALERT,211.25,296.96,59.970,1503571503,"274151322000068","219011344069620",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,885406.2,885406.2,19813,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571556,2388024.00
08/24/2017 06:45,2,0.000,ALERT,210.80,297.87,59.933,1503571503,"201051344001135","219011344069620",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,807499.0,807499.0,19466,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571558,2388025.00
08/24/2017 06:45,2,0.000,ALERT,210.57,298.77,59.959,1503571503,"201051344000594","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,826992.8,826992.8,19501,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571559,2388026.00
08/24/2017 06:45,2,0.000,ALERT,211.25,298.17,59.965,1503571503,"201051344001203","219011344069620",0.00,9.70,0,296.06,303.88,0.0,0.0,0.000,817575.7,817575.7,19533,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571561,2388027.00
08/24/2017 06:45,2,0.000,ALERT,210.57,298.47,59.959,1503571503,"274151322000054","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1031148.4,1031148.4,19370,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571563,2388028.00
08/24/2017 06:45,2,0.000,ALERT,211.25,297.87,59.965,1503571503,"201051344000867","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,811193.4,811193.4,19532,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571565,2388029.00
08/24/2017 06:45,2,0.000,ALERT,211.03,298.47,59.959,1503571503,"201051344001093","219011344069620",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,814884.1,814884.1,19537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571567,2388030.00
08/24/2017 06:45,2,0.000,ALERT,210.80,297.87,59.986,1503571503,"201051344000900","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,833245.6,833245.6,19537,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571568,2388031.00
08/24/2017 06:45,2,0.000,ALERT,211.03,297.26,59.970,1503571503,"201051344000648","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,819478.6,819478.6,19505,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571570,2388032.00
08/24/2017 06:45,2,0.000,ALERT,211.03,298.47,59.965,1503571503,"201051344000569","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,834821.6,834821.6,19477,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571572,2388033.00
08/24/2017 06:45,2,0.000,ALERT,211.03,298.17,59.970,1503571503,"201051344000983","219011344069620",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,825726.3,825726.3,19509,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571574,2388034.00
08/24/2017 06:45,2,0.000,ALERT,211.03,297.87,60.012,1503571503,"201051344001158","219011344069620",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,809485.6,809485.6,19514,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571576,2388035.00
08/24/2017 06:45,2,0.000,ALERT,211.48,298.47,59.965,1503571503,"201051344000576","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,824063.7,824063.7,19528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503571578,2388036.00
08/24/2017 06:45,2,0.000,ALERT,210.57,296.96,59.970,1503571503,"274151322000087","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,1006629.1,1006629.1,19630,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503571580,2388037.00
08/24/2017 07:00,2,0.000,ALERT,211.70,298.17,59.959,1503572404,"201051344000645","219011344069620",0.00,11.00,0,296.06,302.98,0.0,0.0,0.000,822958.2,822958.2,19496,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572406,2388038.00
08/24/2017 07:00,2,0.000,ALERT,210.80,297.87,59.954,1503572404,"274151322000085","219011344069620",0.00,10.00,0,295.46,307.78,0.0,0.0,0.000,1025661.7,1025661.7,19389,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572407,2388039.00
08/24/2017 07:00,2,0.000,ALERT,211.70,297.87,59.970,1503572404,"201051344000633","219011344069620",0.00,10.00,0,294.26,302.37,0.0,0.0,0.000,810130.8,810130.8,19548,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572409,2388040.00
08/24/2017 07:00,2,0.000,ALERT,211.25,297.87,59.970,1503572404,"201051344000469","219011344069620",0.00,10.00,0,294.86,302.07,0.0,0.0,0.000,814180.0,814180.0,19513,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572411,2388041.00
08/24/2017 07:00,2,0.000,ALERT,211.03,297.87,59.991,1503572404,"201051344000646","219011344069620",0.00,9.70,0,295.76,308.69,0.0,0.0,0.000,808349.1,808349.1,19502,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572413,2388042.00
08/24/2017 07:00,2,0.000,ALERT,210.35,298.47,60.002,1503572404,"274151322000052","219011344069620",0.00,10.30,0,295.16,307.48,0.0,0.0,0.000,1068889.3,1068889.3,19385,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572415,2388043.00
08/24/2017 07:00,2,0.000,ALERT,211.25,298.17,59.928,1503572404,"201051344000585","219011344069620",0.00,10.00,0,296.06,308.39,0.0,0.0,0.000,822650.7,822650.7,19498,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572416,2388044.00
08/24/2017 07:00,2,0.000,ALERT,211.03,298.17,59.970,1503572404,"201051344001230","219011344069620",0.00,9.70,0,296.66,309.29,0.0,0.0,0.000,812788.2,812788.2,19543,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572418,2388045.00
08/24/2017 07:00,2,0.000,ALERT,211.70,298.77,59.981,1503572404,"201051344000582","219011344069620",0.00,9.30,0,297.26,309.29,0.0,0.0,0.000,801701.1,801701.1,19486,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572420,2388046.00
08/24/2017 07:00,2,0.000,ALERT,210.80,298.17,59.975,1503572404,"201051344000955","219011344069620",0.00,9.70,0,296.06,308.39,0.0,0.0,0.000,822029.0,822029.0,19510,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572422,2388047.00
08/24/2017 07:00,2,0.000,ALERT,210.80,296.96,59.975,1503572404,"274151322000094","219011344069620",0.00,9.30,0,295.16,307.18,0.0,0.0,0.000,884474.1,884474.1,19804,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572423,2388048.00
08/24/2017 07:00,2,0.000,ALERT,211.25,298.77,59.970,1503572404,"201051344000579","219011344069620",0.00,10.30,0,296.36,303.58,0.0,0.0,0.000,832488.9,832488.9,19510,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572425,2388049.00
08/24/2017 07:00,2,0.000,ALERT,210.80,298.47,59.944,1503572404,"201051344000890","219011344069620",0.00,10.00,0,296.96,309.29,0.0,0.0,0.000,816144.8,816144.8,19511,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572427,2388050.00
08/24/2017 07:00,2,0.000,ALERT,211.25,298.17,59.949,1503572404,"201051344000438","219011344069620",0.00,9.30,0,296.66,308.69,0.0,0.0,0.000,818355.5,818355.5,19495,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572429,2388051.00
08/24/2017 07:00,2,0.000,ALERT,211.48,297.87,59.975,1503572404,"201051344000417","219011344069620",0.00,9.70,0,295.46,308.39,0.0,0.0,0.000,726314.8,726314.8,19536,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572431,2388052.00
08/24/2017 07:00,2,0.000,ALERT,210.80,297.87,59.954,1503572404,"274151322000083","219011344069620",0.00,9.70,0,295.46,307.78,0.0,0.0,0.000,1058060.8,1058060.8,19405,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572432,2388053.00
08/24/2017 07:00,2,0.000,ALERT,211.25,297.57,59.965,1503572404,"274151322000076","219011344069620",0.00,10.30,0,295.46,307.48,0.0,0.0,0.000,1129861.3,1129861.3,19390,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572434,2388054.00
08/24/2017 07:00,2,0.000,ALERT,211.03,298.77,59.970,1503572404,"201051344000868","219011344069620",0.00,10.70,0,296.66,303.88,0.0,0.0,0.000,812494.2,812494.2,19524,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572436,2388055.00
08/24/2017 07:00,2,0.000,ALERT,210.80,298.47,59.975,1503572404,"274151322000095","219011344069620",0.00,9.30,0,296.36,308.39,0.0,0.0,0.000,1118953.2,1118953.2,19417,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572438,2388056.00
08/24/2017 07:00,2,0.000,ALERT,211.03,298.47,59.975,1503572404,"201051344000988","219011344069620",0.00,10.70,0,293.66,302.07,0.0,0.0,0.000,698511.5,698511.5,19488,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572440,2388057.00
08/24/2017 07:00,2,0.000,ALERT,211.03,297.57,59.975,1503572404,"201051344001025","219011344069620",0.00,9.30,0,295.76,308.09,0.0,0.0,0.000,819515.1,819515.1,19494,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572442,2388058.00
08/24/2017 07:00,2,0.000,ALERT,211.03,298.17,59.970,1503572404,"201051344000458","219011344069620",0.00,11.70,0,296.36,303.58,0.0,0.0,0.000,823520.0,823520.0,19492,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572444,2388059.00
08/24/2017 07:00,2,0.000,ALERT,211.48,298.17,59.986,1503572404,"201051344000853","219011344069620",0.00,10.70,0,296.36,302.98,0.0,0.0,0.000,824989.2,824989.2,19520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572445,2388060.00
08/24/2017 07:00,2,0.000,ALERT,211.48,298.17,59.970,1503572404,"201051344000685","219011344069620",0.00,10.00,0,295.76,309.29,0.0,0.0,0.000,818162.3,818162.3,19537,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572447,2388061.00
08/24/2017 07:00,2,0.000,ALERT,211.25,297.57,59.970,1503572404,"201051344000917","219011344069620",0.00,11.00,0,294.86,307.78,0.0,0.0,0.000,814879.7,814879.7,19532,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572449,2388062.00
08/24/2017 07:00,2,0.000,ALERT,211.25,298.47,59.970,1503572404,"201051344001145","219011344069620",0.00,9.70,0,296.96,309.29,0.0,0.0,0.000,822895.8,822895.8,19516,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572451,2388063.00
08/24/2017 07:00,2,0.000,ALERT,211.03,297.26,59.970,1503572404,"201051344000651","219011344069620",0.00,9.00,0,295.76,307.48,0.0,0.0,0.000,811934.7,811934.7,19507,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572453,2388064.00
08/24/2017 07:00,2,0.000,ALERT,210.35,297.26,59.944,1503572404,"274151322000088","219011344069620",0.00,10.30,0,295.16,306.88,0.0,0.0,0.000,1015446.7,1015446.7,19397,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572454,2388065.00
08/24/2017 07:00,2,0.000,ALERT,211.03,296.66,59.928,1503572404,"274151322000068","219011344069620",0.00,10.70,0,294.86,306.28,0.0,0.0,0.000,885406.2,885406.2,19815,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572456,2388066.00
08/24/2017 07:00,2,0.000,ALERT,210.80,298.17,59.928,1503572404,"201051344001135","219011344069620",0.00,9.70,0,296.66,308.39,0.0,0.0,0.000,807499.0,807499.0,19468,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572458,2388067.00
08/24/2017 07:00,2,0.000,ALERT,210.80,298.77,59.954,1503572404,"201051344000594","219011344069620",0.00,10.00,0,296.36,303.28,0.0,0.0,0.000,826992.8,826992.8,19503,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572460,2388068.00
08/24/2017 07:00,2,0.000,ALERT,211.25,298.17,59.959,1503572404,"201051344001203","219011344069620",0.00,9.70,0,296.06,308.99,0.0,0.0,0.000,817575.7,817575.7,19535,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572461,2388069.00
08/24/2017 07:00,2,0.000,ALERT,210.35,298.17,59.959,1503572404,"274151322000054","219011344069620",0.00,10.70,0,295.46,307.18,0.0,0.0,0.000,1031148.4,1031148.4,19372,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572463,2388070.00
08/24/2017 07:00,2,0.000,ALERT,211.25,297.87,59.986,1503572404,"201051344000867","219011344069620",0.00,11.00,0,295.46,303.58,0.0,0.0,0.000,811193.4,811193.4,19534,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572465,2388071.00
08/24/2017 07:00,2,0.000,ALERT,211.03,297.57,59.954,1503572404,"201051344001093","219011344069620",0.00,10.70,0,296.36,308.39,0.0,0.0,0.000,814884.1,814884.1,19539,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572467,2388072.00
08/24/2017 07:00,2,0.000,ALERT,211.03,298.17,59.949,1503572404,"201051344000900","219011344069620",0.00,10.70,0,296.06,302.37,0.0,0.0,0.000,833245.6,833245.6,19539,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572469,2388073.00
08/24/2017 07:00,2,0.000,ALERT,211.25,297.57,59.986,1503572404,"201051344000648","219011344069620",0.00,10.00,0,295.46,302.98,0.0,0.0,0.000,819478.6,819478.6,19507,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572471,2388074.00
08/24/2017 07:00,2,0.000,ALERT,211.03,298.17,59.954,1503572404,"201051344000569","219011344069620",0.00,10.70,0,296.66,303.88,0.0,0.0,0.000,834821.6,834821.6,19479,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572473,2388075.00
08/24/2017 07:00,2,0.000,ALERT,211.03,298.17,59.922,1503572404,"201051344000983","219011344069620",0.00,11.00,0,296.66,303.28,0.0,0.0,0.000,825726.3,825726.3,19511,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572475,2388076.00
08/24/2017 07:00,2,0.000,ALERT,211.03,297.87,59.949,1503572404,"201051344001158","219011344069620",0.00,9.70,0,295.76,302.07,0.0,0.0,0.000,809485.6,809485.6,19516,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572476,2388077.00
08/24/2017 07:00,2,0.000,ALERT,211.70,298.47,59.949,1503572404,"201051344000576","219011344069620",0.00,10.70,0,296.36,302.68,0.0,0.0,0.000,824063.7,824063.7,19530,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503572478,2388078.00
08/24/2017 07:00,2,0.000,ALERT,210.57,296.36,59.944,1503572404,"274151322000087","219011344069620",0.00,10.70,0,294.56,306.88,0.0,0.0,0.000,1006629.1,1006629.1,19632,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503572480,2388079.00
08/24/2017 07:15,2,0.145,ALERT,212.16,335.74,59.975,1503573304,"201051344000645","219011344069620",27.29,11.30,0,296.36,336.64,4.0,2.0,0.000,822958.4,822958.4,19498,0,0,0,L,1122011218,0,121.33,121.55,0200,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503573306,2388080.00
08/24/2017 07:15,2,0.086,ALERT,211.03,313.80,59.949,1503573304,"274151322000085","219011344069620",25.62,10.30,0,294.56,314.70,2.2,0.2,0.000,1025661.7,1025661.7,19391,0,0,0,L,1151911521,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1503573308,2388081.00
08/24/2017 07:15,2,0.186,ALERT,212.38,318.30,60.007,1503573304,"201051344000633","219011344069620",23.72,10.30,0,294.26,336.34,4.5,2.4,0.000,810131.0,810131.0,19550,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1503573309,2388082.00
08/24/2017 07:15,2,0.184,ALERT,211.70,335.44,59.991,1503573304,"201051344000469","219011344069620",26.86,10.30,0,295.16,335.74,5.0,2.9,0.000,814180.3,814180.3,19515,0,0,0,L,1122011218,0,120.65,121.55,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1503573311,2388083.00
08/24/2017 07:15,2,0.186,ALERT,210.80,320.11,59.954,1503573304,"201051344000646","219011344069620",24.07,10.00,0,293.66,333.33,4.6,2.5,0.000,808349.3,808349.3,19504,0,0,0,L,1122011218,0,121.33,120.65,0100,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1503573313,2388084.00
08/24/2017 07:15,2,0.111,ALERT,210.80,328.82,59.981,1503573304,"274151322000052","219011344069620",25.37,10.30,0,294.26,333.03,2.9,0.9,0.000,1068889.3,1068889.3,19387,0,0,0,L,1151911521,0,120.65,121.78,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1503573315,2388085.00
08/24/2017 07:15,2,0.180,ALERT,211.25,328.22,59.991,1503573304,"201051344000585","219011344069620",24.97,10.30,0,295.46,333.03,4.6,2.5,0.000,822650.9,822650.9,19500,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1503573317,2388086.00
08/24/2017 07:15,2,0.170,ALERT,211.03,323.72,59.944,1503573304,"201051344001230","219011344069620",24.43,10.00,0,294.26,333.03,4.2,2.1,0.000,812788.3,812788.3,19545,0,0,0,L,1122011218,0,121.33,120.65,0100,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1503573318,2388087.00
08/24/2017 07:15,2,0.170,ALERT,211.70,337.84,59.986,1503573304,"201051344000582","219011344069620",27.04,9.70,0,296.66,338.14,4.7,2.6,0.000,801701.3,801701.3,19488,0,0,0,L,1122011218,0,121.33,121.33,0100,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1503573320,2388088.00
08/24/2017 07:15,2,0.189,ALERT,210.80,336.94,59.986,1503573304,"201051344000955","219011344069620",26.50,10.30,0,296.06,346.26,5.1,3.0,0.004,822029.3,822029.3,19512,0,0,0,L,1122011218,0,120.65,120.88,0100,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1503573322,2388089.00
08/24/2017 07:15,2,0.000,ALERT,211.03,296.96,59.996,1503573304,"274151322000094","219011344069620",41.41,9.70,0,291.55,397.35,0.0,0.0,0.000,884474.1,884474.1,19806,0,0,0,L,1151911521,0,120.65,122.01,0002,7,0,0,0,0,0,0,102,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1503573324,2388090.00
08/24/2017 07:15,2,0.225,ALERT,211.70,330.63,59.959,1503573304,"201051344000579","219011344069620",23.87,10.30,0,296.96,339.95,5.5,3.4,0.000,832489.2,832489.2,19512,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1503573326,2388091.00
08/24/2017 07:15,2,0.191,ALERT,211.25,339.95,60.012,1503573304,"201051344000890","219011344069620",26.46,10.30,0,296.36,340.85,5.1,3.0,0.000,816145.1,816145.1,19513,0,0,0,L,1122011218,0,121.55,120.42,0200,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503573327,2388092.00
08/24/2017 07:15,2,0.211,ALERT,211.25,320.71,59.996,1503573304,"201051344000438","219011344069620",22.92,9.70,0,296.36,334.24,4.9,2.8,0.000,818355.7,818355.7,19497,0,0,0,L,1122011218,0,121.55,120.88,0100,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503573329,2388093.00
08/24/2017 07:15,2,0.197,ALERT,211.25,297.87,60.018,1503573304,"201051344000417","219011344069620",19.22,10.00,0,293.06,299.37,3.9,1.8,0.000,726315.0,726315.0,19538,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1503573331,2388094.00
08/24/2017 07:15,2,0.086,ALERT,211.03,325.82,59.975,1503573304,"274151322000083","219011344069620",26.00,10.00,0,292.46,326.42,2.3,0.3,0.000,1058060.8,1058060.8,19407,0,0,0,L,1151911521,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1503573333,2388095.00
08/24/2017 07:15,2,0.094,ALERT,211.70,339.34,59.975,1503573304,"274151322000076","219011344069620",26.18,10.70,0,294.26,340.25,2.5,0.5,0.000,1129861.3,1129861.3,19392,0,0,0,L,1151911521,0,121.10,122.01,0100,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1503573335,2388096.00
08/24/2017 07:15,2,0.180,ALERT,211.70,337.84,59.981,1503573304,"201051344000868","219011344069620",24.39,11.00,0,296.96,338.44,4.5,2.4,0.000,812494.3,812494.3,19526,0,0,0,L,1122011218,0,120.65,121.55,0100,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1503573337,2388097.00
08/24/2017 07:15,2,0.084,ALERT,210.80,328.82,59.970,1503573304,"274151322000095","219011344069620",25.64,9.70,0,293.06,335.44,2.2,0.2,0.000,1118953.2,1118953.2,19419,0,0,0,L,1151911521,0,121.55,121.33,0100,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1503573338,2388098.00
08/24/2017 07:15,2,0.143,ALERT,211.48,298.77,59.965,1503573304,"201051344000988","219011344069620",18.03,11.00,0,291.25,300.57,2.6,0.6,0.000,698511.6,698511.6,19490,0,0,0,L,1122011218,0,120.65,121.55,0600,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503573340,2388099.00
08/24/2017 07:15,2,0.160,ALERT,211.03,336.94,59.970,1503573304,"201051344001025","219011344069620",27.55,9.70,0,295.46,339.34,4.5,2.4,0.000,819515.3,819515.3,19496,0,0,0,L,1122011218,0,120.88,120.88,0100,7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1503573342,2388100.00
08/24/2017 07:15,2,0.176,ALERT,211.70,335.74,59.975,1503573304,"201051344000458","219011344069620",26.26,12.00,0,296.06,337.54,4.7,2.6,0.000,823520.2,823520.2,19494,0,0,0,L,1122011218,0,121.10,121.10,0100,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1503573344,2388101.00
08/24/2017 07:15,2,0.176,ALERT,212.16,339.65,59.986,1503573304,"201051344000853","219011344069620",24.87,11.00,0,296.36,340.85,4.4,2.4,0.000,824989.3,824989.3,19522,0,0,0,L,1122011218,0,121.55,121.55,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1503573346,2388102.00
08/24/2017 07:15,2,0.186,ALERT,211.48,322.21,59.996,1503573304,"201051344000685","219011344069620",22.84,10.00,0,296.06,335.74,4.3,2.2,0.000,818162.4,818162.4,19539,0,0,0,L,1122011218,0,122.01,120.65,0100,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1503573348,2388103.00
08/24/2017 07:15,2,0.168,ALERT,211.25,328.52,59.949,1503573304,"201051344000917","219011344069620",24.77,11.00,0,294.56,334.24,4.2,2.2,0.000,814879.9,814879.9,19534,0,0,0,L,1122011218,0,121.10,121.10,0100,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1503573349,2388104.00
08/24/2017 07:15,2,0.174,ALERT,211.25,315.30,59.975,1503573304,"201051344001145","219011344069620",22.50,10.00,0,294.26,335.14,4.0,1.9,0.000,822895.9,822895.9,19518,0,0,0,L,1122011218,0,121.10,120.88,0100,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503573351,2388105.00
08/24/2017 07:15,2,0.203,ALERT,211.03,330.33,60.018,1503573304,"201051344000651","219011344069620",24.07,9.00,0,294.26,333.93,5.0,2.9,0.000,811934.9,811934.9,19509,0,0,0,L,1122011218,0,121.55,120.42,0100,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1503573353,2388106.00
08/24/2017 07:15,2,0.076,ALERT,210.35,327.32,59.933,1503573304,"274151322000088","219011344069620",24.71,10.70,0,291.85,334.84,1.9,0.0,0.000,1015446.7,1015446.7,19399,0,0,0,L,1151911521,0,121.55,121.10,0100,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1503573355,2388107.00
08/24/2017 07:15,2,0.006,ALERT,211.48,296.66,59.970,1503573304,"274151322000068","219011344069620",41.67,11.00,0,290.95,397.66,0.0,0.0,0.000,885406.2,885406.2,19817,0,0,0,L,1151911521,0,121.33,122.23,0002,10,0,0,0,0,0,0,118,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1503573357,2388108.00
08/24/2017 07:15,2,0.178,ALERT,210.80,333.03,59.996,1503573304,"201051344001135","219011344069620",26.28,10.00,0,296.36,345.06,4.8,2.7,0.000,807499.1,807499.1,19470,0,0,0,L,1122011218,0,121.10,120.65,0100,9,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503573359,2388109.00
08/24/2017 07:15,2,0.186,ALERT,211.48,335.14,60.002,1503573304,"201051344000594","219011344069620",25.43,10.70,0,296.06,347.76,4.8,2.8,0.000,826993.0,826993.0,19505,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503573361,2388110.00
08/24/2017 07:15,2,0.193,ALERT,211.25,338.14,59.996,1503573304,"201051344001203","219011344069620",24.17,10.00,0,294.26,340.55,4.7,2.6,0.000,817575.9,817575.9,19537,0,0,0,L,1122011218,0,121.78,120.65,0100,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503573362,2388111.00
08/24/2017 07:15,2,0.090,ALERT,210.80,337.84,59.986,1503573304,"274151322000054","219011344069620",25.58,11.30,0,294.56,339.34,2.3,0.3,0.000,1031148.4,1031148.4,19374,0,0,0,L,1151911521,0,121.10,121.33,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1503573364,2388112.00
08/24/2017 07:15,2,0.164,ALERT,211.93,337.84,59.991,1503573304,"201051344000867","219011344069620",27.17,11.70,0,295.46,339.34,4.5,2.5,0.000,811193.5,811193.5,19536,0,0,0,L,1122011218,0,121.33,121.10,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1503573366,2388113.00
08/24/2017 07:15,2,0.213,ALERT,211.03,333.33,59.991,1503573304,"201051344001093","219011344069620",25.54,11.00,0,295.76,333.93,5.5,3.4,0.000,814884.4,814884.4,19541,0,0,0,L,1122011218,0,121.10,120.88,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1503573368,2388114.00
08/24/2017 07:15,2,0.125,ALERT,211.48,343.85,59.991,1503573304,"201051344000900","219011344069620",25.17,11.00,0,295.76,344.45,3.3,1.2,0.000,833245.6,833245.6,19541,0,0,0,L,1122011218,0,121.10,121.10,0100,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1503573370,2388115.00
08/24/2017 07:15,2,0.178,ALERT,211.93,335.14,59.996,1503573304,"201051344000648","219011344069620",27.21,10.70,0,295.46,346.26,4.9,2.8,0.000,819478.9,819478.9,19509,0,0,0,L,1122011218,0,120.65,121.55,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1503573372,2388116.00
08/24/2017 07:15,2,0.176,ALERT,211.70,335.14,60.012,1503573304,"201051344000569","219011344069620",27.19,11.30,0,296.36,346.56,4.8,2.7,0.000,834821.8,834821.8,19481,0,0,0,L,1122011218,0,120.42,121.55,0100,8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1503573373,2388117.00
08/24/2017 07:15,2,0.174,ALERT,211.70,344.15,60.002,1503573304,"201051344000983","219011344069620",27.51,11.30,0,296.36,345.36,4.9,2.8,0.000,825726.5,825726.5,19513,0,0,0,L,1122011218,0,121.10,121.10,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1503573375,2388118.00
08/24/2017 07:15,2,0.178,ALERT,211.70,344.45,60.007,1503573304,"201051344001158","219011344069620",24.49,10.00,0,293.36,345.36,4.4,2.3,0.000,809485.8,809485.8,19518,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1503573377,2388119.00
08/24/2017 07:15,2,0.205,ALERT,212.16,339.95,60.018,1503573304,"201051344000576","219011344069620",24.01,11.00,0,296.06,340.55,5.0,2.9,0.000,824063.9,824063.9,19532,0,0,0,L,1122011218,0,121.10,121.33,0100,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1503573379,2388120.00
08/24/2017 07:15,2,0.100,ALERT,210.12,313.50,59.996,1503573304,"274151322000087","219011344069620",25.01,10.70,0,290.95,335.44,2.5,0.5,0.000,1006629.1,1006629.1,19634,0,0,0,L,1151911521,0,120.88,121.10,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1503573381,2388121.00
08/24/2017 07:30,2,0.258,ACTIVE,212.38,336.64,59.981,1503574203,"201051344000645","219011344069620",27.69,12.30,0,296.36,345.66,7.3,5.1,0.027,822959.3,822959.3,19500,0,0,0,L,1122011218,0,121.55,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574205,2388122.00
08/24/2017 07:30,2,0.180,ACTIVE,211.70,336.94,59.975,1503574203,"274151322000085","219011344069620",27.67,12.00,0,295.76,345.06,5.1,3.0,0.018,1025662.1,1025662.1,19393,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574205,2388123.00
08/24/2017 07:30,2,0.270,ACTIVE,212.61,338.74,59.975,1503574203,"201051344000633","219011344069620",28.84,11.30,0,294.86,350.17,7.9,5.7,0.027,810132.0,810132.0,19552,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574206,2388124.00
08/24/2017 07:30,2,0.273,ACTIVE,212.38,336.64,59.975,1503574203,"201051344000469","219011344069620",29.18,11.30,0,295.76,341.15,8.1,5.9,0.027,814181.4,814181.4,19517,0,0,0,L,1122011218,0,120.88,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574207,2388125.00
08/24/2017 07:30,2,0.268,ACTIVE,211.93,336.94,60.002,1503574203,"201051344000646","219011344069620",28.19,11.00,0,294.86,347.46,7.7,5.5,0.027,808350.3,808350.3,19506,0,0,0,L,1122011218,0,121.78,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574208,2388126.00
08/24/2017 07:30,2,0.211,ACTIVE,211.48,336.34,59.970,1503574203,"274151322000052","219011344069620",27.75,12.30,0,295.46,343.55,6.0,3.8,0.018,1068889.9,1068889.9,19389,0,0,0,L,1151911521,0,121.33,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574209,2388127.00
08/24/2017 07:30,2,0.273,ACTIVE,212.38,337.24,59.975,1503574203,"201051344000585","219011344069620",28.37,11.30,0,295.46,341.75,7.9,5.7,0.027,822651.9,822651.9,19502,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574210,2388128.00
08/24/2017 07:30,2,0.271,ALERT,212.16,336.34,59.938,1503574203,"201051344001230","219011344069620",28.23,11.00,0,296.06,342.65,7.8,5.6,0.027,812789.3,812789.3,19547,0,0,0,L,1122011218,0,121.78,121.10,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574212,2388129.00
08/24/2017 07:30,2,0.262,ACTIVE,212.61,337.84,59.981,1503574203,"201051344000582","219011344069620",29.04,10.70,0,296.66,341.75,7.7,5.5,0.018,801702.3,801702.3,19490,0,0,0,L,1122011218,0,121.78,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574213,2388130.00
08/24/2017 07:30,2,0.295,ACTIVE,211.70,336.34,59.944,1503574203,"201051344000955","219011344069620",28.41,11.30,0,295.46,339.65,8.5,6.3,0.027,822030.4,822030.4,19514,0,0,0,L,1122011218,0,121.10,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574214,2388131.00
08/24/2017 07:30,2,0.117,ALERT,211.70,336.94,59.954,1503574203,"274151322000094","219011344069620",30.26,11.00,0,295.16,401.56,3.6,1.5,0.013,884474.2,884474.2,19808,0,0,0,L,1151911521,0,121.33,122.01,0002,7,0,0,0,0,0,0,69,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574215,2388132.00
08/24/2017 07:30,2,0.303,ACTIVE,212.38,336.34,59.975,1503574203,"201051344000579","219011344069620",28.61,11.70,0,296.96,340.55,8.8,6.6,0.027,832490.4,832490.4,19514,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574216,2388133.00
08/24/2017 07:30,2,0.289,ACTIVE,212.16,336.34,59.965,1503574203,"201051344000890","219011344069620",28.49,11.30,0,296.36,340.25,8.4,6.2,0.027,816146.2,816146.2,19515,0,0,0,L,1122011218,0,122.01,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574217,2388134.00
08/24/2017 07:30,2,0.273,ACTIVE,212.38,336.94,59.975,1503574203,"201051344000438","219011344069620",29.28,10.70,0,296.06,341.75,8.2,5.9,0.018,818356.8,818356.8,19499,0,0,0,L,1122011218,0,122.01,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574218,2388135.00
08/24/2017 07:30,2,0.318,ALERT,212.38,336.94,59.975,1503574203,"201051344000417","219011344069620",18.33,11.00,0,295.46,348.66,5.9,3.8,0.013,726315.7,726315.7,19540,0,0,0,L,1122011218,0,121.55,121.33,0002,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574220,2388136.00
08/24/2017 07:30,2,0.189,ACTIVE,211.48,335.74,59.965,1503574203,"274151322000083","219011344069620",27.19,11.70,0,296.36,344.76,5.2,3.1,0.013,1058061.2,1058061.2,19409,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574221,2388137.00
08/24/2017 07:30,2,0.191,ACTIVE,211.93,337.84,59.959,1503574203,"274151322000076","219011344069620",28.35,12.00,0,295.76,340.55,5.5,3.4,0.022,1129861.7,1129861.7,19394,0,0,0,L,1151911521,0,121.78,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574222,2388138.00
08/24/2017 07:30,2,0.270,ACTIVE,212.16,336.94,59.970,1503574203,"201051344000868","219011344069620",28.21,12.00,0,296.96,340.55,7.7,5.5,0.022,812495.3,812495.3,19528,0,0,0,L,1122011218,0,121.10,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574223,2388139.00
08/24/2017 07:30,2,0.184,ACTIVE,211.48,336.34,59.954,1503574203,"274151322000095","219011344069620",27.81,11.30,0,296.66,341.45,5.2,3.1,0.022,1118953.6,1118953.6,19421,0,0,0,L,1151911521,0,122.01,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574224,2388140.00
08/24/2017 07:30,2,0.256,ACTIVE,212.16,337.54,59.949,1503574203,"201051344000988","219011344069620",17.95,12.00,0,294.86,353.17,4.7,2.6,0.018,698511.9,698511.9,19492,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574225,2388141.00
08/24/2017 07:30,2,0.266,ACTIVE,211.93,336.04,59.965,1503574203,"201051344001025","219011344069620",28.63,11.00,0,295.16,340.85,7.7,5.5,0.022,819516.3,819516.3,19498,0,0,0,L,1122011218,0,121.33,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574226,2388142.00
08/24/2017 07:30,2,0.270,ACTIVE,212.16,335.74,59.970,1503574203,"201051344000458","219011344069620",28.67,12.70,0,296.66,340.55,7.8,5.7,0.022,823521.2,823521.2,19496,0,0,0,L,1122011218,0,121.33,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574227,2388143.00
08/24/2017 07:30,2,0.271,ACTIVE,212.61,337.84,59.965,1503574203,"201051344000853","219011344069620",28.27,12.00,0,296.36,342.05,7.8,5.6,0.022,824990.2,824990.2,19524,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574228,2388144.00
08/24/2017 07:30,2,0.258,ACTIVE,212.38,337.84,59.965,1503574203,"201051344000685","219011344069620",28.35,11.30,0,295.76,341.45,7.4,5.2,0.027,818163.3,818163.3,19541,0,0,0,L,1122011218,0,122.46,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574229,2388145.00
08/24/2017 07:30,2,0.262,ACTIVE,212.16,337.84,59.970,1503574203,"201051344000917","219011344069620",28.11,12.30,0,294.86,351.37,7.5,5.3,0.027,814880.8,814880.8,19536,0,0,0,L,1122011218,0,121.55,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574230,2388146.00
08/24/2017 07:30,2,0.254,ACTIVE,212.38,337.54,59.975,1503574203,"201051344001145","219011344069620",28.47,11.30,0,295.76,346.56,7.3,5.2,0.027,822896.8,822896.8,19520,0,0,0,L,1122011218,0,121.78,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574231,2388147.00
08/24/2017 07:30,2,0.254,ACTIVE,212.16,336.64,59.975,1503574203,"201051344000651","219011344069620",29.72,10.30,0,294.86,341.15,7.7,5.5,0.022,811935.9,811935.9,19511,0,0,0,L,1122011218,0,122.01,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574231,2388148.00
08/24/2017 07:30,2,0.180,ACTIVE,211.48,336.04,59.965,1503574203,"274151322000088","219011344069620",26.20,12.30,0,295.76,340.85,4.8,2.7,0.022,1015447.0,1015447.0,19401,0,0,0,L,1151911521,0,122.01,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574232,2388149.00
08/24/2017 07:30,2,0.137,ALERT,212.38,338.44,59.959,1503574203,"274151322000068","219011344069620",30.49,12.70,0,294.56,403.07,4.3,2.2,0.018,885406.4,885406.4,19819,0,0,0,L,1151911521,0,122.01,122.23,0002,10,0,0,0,0,0,0,51,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574234,2388150.00
08/24/2017 07:30,2,0.273,ACTIVE,211.93,335.74,59.975,1503574203,"201051344001135","219011344069620",28.23,11.00,0,295.76,339.95,7.8,5.6,0.027,807500.1,807500.1,19472,0,0,0,L,1122011218,0,121.55,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574235,2388151.00
08/24/2017 07:30,2,0.281,ACTIVE,211.93,336.34,59.970,1503574203,"201051344000594","219011344069620",28.33,11.70,0,296.06,340.25,8.1,5.9,0.031,826994.1,826994.1,19507,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574236,2388152.00
08/24/2017 07:30,2,0.273,ACTIVE,212.16,336.64,59.975,1503574203,"201051344001203","219011344069620",27.97,11.00,0,295.16,341.75,7.8,5.6,0.027,817576.9,817576.9,19539,0,0,0,L,1122011218,0,122.23,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574237,2388153.00
08/24/2017 07:30,2,0.188,ACTIVE,211.70,336.94,59.944,1503574203,"274151322000054","219011344069620",26.94,13.00,0,296.06,339.65,5.1,3.0,0.018,1031148.8,1031148.8,19376,0,0,0,L,1151911521,0,122.01,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574238,2388154.00
08/24/2017 07:30,2,0.268,ACTIVE,212.61,336.64,59.975,1503574203,"201051344000867","219011344069620",28.57,12.70,0,295.76,340.85,7.8,5.6,0.027,811194.5,811194.5,19538,0,0,0,L,1122011218,0,121.78,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574239,2388155.00
08/24/2017 07:30,2,0.312,ACTIVE,212.16,337.24,59.970,1503574203,"201051344001093","219011344069620",28.61,12.00,0,295.46,342.35,9.1,6.8,0.031,814885.6,814885.6,19543,0,0,0,L,1122011218,0,121.78,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574240,2388156.00
08/24/2017 07:30,2,0.217,ACTIVE,212.16,336.94,59.970,1503574203,"201051344000900","219011344069620",28.11,11.70,0,296.36,343.85,6.2,4.0,0.022,833246.2,833246.2,19543,0,0,0,L,1122011218,0,121.33,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574241,2388157.00
08/24/2017 07:30,2,0.277,ACTIVE,212.61,336.94,59.965,1503574203,"201051344000648","219011344069620",28.65,11.30,0,295.76,341.15,8.1,5.9,0.027,819479.9,819479.9,19511,0,0,0,L,1122011218,0,120.88,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574241,2388158.00
08/24/2017 07:30,2,0.273,ACTIVE,212.16,336.04,59.975,1503574203,"201051344000569","219011344069620",28.49,12.30,0,296.66,340.25,7.9,5.7,0.027,834822.8,834822.8,19483,0,0,0,L,1122011218,0,120.88,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574242,2388159.00
08/24/2017 07:30,2,0.275,ACTIVE,212.16,336.04,59.965,1503574203,"201051344000983","219011344069620",28.69,12.00,0,296.66,344.15,8.0,5.8,0.027,825727.6,825727.6,19515,0,0,0,L,1122011218,0,121.33,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574243,2388160.00
08/24/2017 07:30,2,0.258,ACTIVE,212.38,336.34,59.970,1503574203,"201051344001158","219011344069620",28.61,11.00,0,296.36,344.76,7.5,5.3,0.027,809486.7,809486.7,19520,0,0,0,L,1122011218,0,121.10,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574244,2388161.00
08/24/2017 07:30,2,0.281,ACTIVE,212.61,337.84,59.975,1503574203,"201051344000576","219011344069620",28.39,11.70,0,295.76,342.65,8.1,5.9,0.027,824065.0,824065.0,19534,0,0,0,L,1122011218,0,121.55,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574245,2388162.00
08/24/2017 07:30,2,0.203,ALERT,211.70,336.64,59.938,1503574203,"274151322000087","219011344069620",26.42,13.00,0,294.26,347.76,5.4,3.3,0.009,1006629.5,1006629.5,19636,0,0,0,L,1151911521,0,121.78,121.78,0002,11,0,0,0,0,0,0,75,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503574247,2388163.00
08/24/2017 07:45,2,0.480,ACTIVE,212.38,339.04,59.965,1503575103,"201051344000645","219011344069620",28.98,13.00,0,331.83,345.36,14.1,11.7,0.084,822961.3,822961.3,19501,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575104,2388164.00
08/24/2017 07:45,2,0.355,ACTIVE,211.48,339.04,59.954,1503575103,"274151322000085","219011344069620",28.53,13.00,0,334.24,342.95,10.2,8.0,0.057,1025663.4,1025663.4,19394,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575105,2388165.00
