ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 07:45,2,0.498,ACTIVE,212.61,340.25,59.965,1503575103,"201051344000633","219011344069620",28.94,12.30,0,331.23,346.56,14.6,12.2,0.084,810134.1,810134.1,19553,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575106,2388166.00
08/24/2017 07:45,2,0.510,ACTIVE,212.16,339.04,59.944,1503575103,"201051344000469","219011344069620",29.12,12.00,0,330.03,345.06,15.0,12.6,0.097,814183.6,814183.6,19518,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575107,2388167.00
08/24/2017 07:45,2,0.449,ACTIVE,211.03,337.24,59.965,1503575103,"201051344000646","219011344069620",29.76,12.00,0,330.03,345.66,13.6,11.2,0.071,808352.3,808352.3,19507,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575108,2388168.00
08/24/2017 07:45,2,0.422,ACTIVE,211.03,337.84,59.991,1503575103,"274151322000052","219011344069620",29.12,13.70,0,333.03,343.55,12.5,10.1,0.062,1068891.5,1068891.5,19390,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575109,2388169.00
08/24/2017 07:45,2,0.463,ACTIVE,211.70,337.84,59.933,1503575103,"201051344000585","219011344069620",28.67,12.30,0,331.53,350.77,13.5,11.1,0.075,822653.9,822653.9,19503,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575110,2388170.00
08/24/2017 07:45,2,0.496,ACTIVE,211.48,337.84,59.959,1503575103,"201051344001230","219011344069620",28.71,12.30,0,330.93,348.96,14.5,12.1,0.088,812791.4,812791.4,19549,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575111,2388171.00
08/24/2017 07:45,2,0.479,ACTIVE,211.93,338.44,59.959,1503575103,"201051344000582","219011344069620",28.80,11.70,0,332.13,351.67,14.0,11.6,0.080,801704.4,801704.4,19491,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575112,2388172.00
08/24/2017 07:45,2,0.551,ACTIVE,211.25,337.84,59.933,1503575103,"201051344000955","219011344069620",28.13,12.30,0,329.73,346.86,15.7,13.2,0.097,822032.7,822032.7,19515,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575113,2388173.00
08/24/2017 07:45,2,0.221,ACTIVE,211.25,433.72,59.970,1503575103,"274151322000094","219011344069620",41.23,13.30,0,333.93,436.13,9.2,6.9,0.044,884475.2,884475.2,19810,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575113,2388174.00
08/24/2017 07:45,2,0.523,ACTIVE,211.93,338.74,59.965,1503575103,"201051344000579","219011344069620",29.28,12.70,0,331.23,344.45,15.5,13.1,0.088,832492.8,832492.8,19515,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575114,2388175.00
08/24/2017 07:45,2,0.514,ACTIVE,211.48,336.94,60.002,1503575103,"201051344000890","219011344069620",29.60,12.30,0,330.93,351.07,15.4,12.9,0.084,816148.5,816148.5,19516,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575115,2388176.00
08/24/2017 07:45,2,0.520,ACTIVE,211.70,337.84,59.970,1503575103,"201051344000438","219011344069620",28.88,12.00,0,332.13,351.37,15.2,12.8,0.084,818359.0,818359.0,19500,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575116,2388177.00
08/24/2017 07:45,2,0.518,ACTIVE,211.70,336.94,59.986,1503575103,"201051344000417","219011344069620",19.34,11.70,0,321.01,353.77,10.2,7.9,0.053,726317.1,726317.1,19542,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575117,2388178.00
08/24/2017 07:45,2,0.369,ACTIVE,211.48,339.04,59.938,1503575103,"274151322000083","219011344069620",28.90,13.00,0,333.03,343.25,10.8,8.5,0.066,1058062.5,1058062.5,19410,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575118,2388179.00
08/24/2017 07:45,2,0.408,ACTIVE,212.16,340.25,59.954,1503575103,"274151322000076","219011344069620",29.84,13.70,0,333.93,344.45,12.3,10.0,0.075,1129863.2,1129863.2,19395,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575119,2388180.00
08/24/2017 07:45,2,0.480,ACTIVE,212.16,338.74,59.965,1503575103,"201051344000868","219011344069620",30.10,12.30,0,330.33,344.45,14.7,12.2,0.084,812497.5,812497.5,19529,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575120,2388181.00
08/24/2017 07:45,2,0.367,ACTIVE,211.48,337.84,59.965,1503575103,"274151322000095","219011344069620",29.20,12.70,0,333.03,342.65,10.9,8.6,0.062,1118954.9,1118954.9,19422,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575121,2388182.00
08/24/2017 07:45,2,0.479,ACTIVE,211.93,339.04,59.965,1503575103,"201051344000988","219011344069620",18.75,12.70,0,329.13,344.15,9.1,6.9,0.053,698513.1,698513.1,19493,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575122,2388183.00
08/24/2017 07:45,2,0.465,ACTIVE,211.48,336.64,59.970,1503575103,"201051344001025","219011344069620",29.88,12.00,0,331.23,346.86,14.1,11.7,0.084,819518.3,819518.3,19499,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575122,2388184.00
08/24/2017 07:45,2,0.471,ACTIVE,211.93,338.14,59.959,1503575103,"201051344000458","219011344069620",29.22,13.70,0,331.23,343.85,13.9,11.5,0.084,823523.3,823523.3,19497,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575123,2388185.00
08/24/2017 07:45,2,0.471,ACTIVE,212.61,339.95,59.965,1503575103,"201051344000853","219011344069620",29.24,12.70,0,332.43,345.66,13.9,11.5,0.084,824992.3,824992.3,19525,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575124,2388186.00
08/24/2017 07:45,2,0.482,ACTIVE,212.16,339.04,59.970,1503575103,"201051344000685","219011344069620",28.41,12.00,0,331.23,350.17,13.9,11.5,0.084,818165.3,818165.3,19542,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575125,2388187.00
08/24/2017 07:45,2,0.469,ACTIVE,211.70,338.74,59.965,1503575103,"201051344000917","219011344069620",28.05,13.30,0,328.82,351.67,13.3,11.0,0.071,814882.7,814882.7,19537,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575126,2388188.00
08/24/2017 07:45,2,0.447,ACTIVE,211.93,338.14,60.007,1503575103,"201051344001145","219011344069620",29.48,12.30,0,332.43,351.67,13.4,11.0,0.075,822898.7,822898.7,19521,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575127,2388189.00
08/24/2017 07:45,2,0.486,ACTIVE,211.70,338.14,59.954,1503575103,"201051344000651","219011344069620",29.56,11.30,0,332.13,349.26,14.6,12.1,0.080,811938.0,811938.0,19512,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575128,2388190.00
08/24/2017 07:45,2,0.398,ACTIVE,211.03,338.14,59.965,1503575103,"274151322000088","219011344069620",27.85,13.70,0,332.73,343.25,11.3,8.9,0.066,1015448.3,1015448.3,19402,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575129,2388191.00
08/24/2017 07:45,2,0.277,ACTIVE,212.16,408.48,59.965,1503575103,"274151322000068","219011344069620",38.61,14.70,0,334.24,420.50,10.9,8.6,0.049,885407.6,885407.6,19821,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575130,2388192.00
08/24/2017 07:45,2,0.490,ACTIVE,211.48,336.64,59.959,1503575103,"201051344001135","219011344069620",29.02,12.00,0,330.93,347.16,14.4,12.0,0.080,807502.2,807502.2,19473,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575130,2388193.00
08/24/2017 07:45,2,0.486,ACTIVE,211.93,338.14,59.965,1503575103,"201051344000594","219011344069620",30.20,12.70,0,329.43,344.45,14.9,12.4,0.080,826996.3,826996.3,19508,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575131,2388194.00
08/24/2017 07:45,2,0.506,ACTIVE,211.93,338.14,59.975,1503575103,"201051344001203","219011344069620",29.22,11.70,0,332.43,348.96,15.0,12.5,0.093,817579.1,817579.1,19540,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575132,2388195.00
08/24/2017 07:45,2,0.389,ACTIVE,211.48,338.44,59.959,1503575103,"274151322000054","219011344069620",27.83,14.00,0,332.73,343.25,11.0,8.7,0.062,1031150.1,1031150.1,19377,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575133,2388196.00
08/24/2017 07:45,2,0.504,ACTIVE,212.16,338.44,59.959,1503575103,"201051344000867","219011344069620",28.94,13.30,0,331.23,344.45,14.8,12.3,0.084,811196.7,811196.7,19539,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575134,2388197.00
08/24/2017 07:45,2,0.559,ACTIVE,211.70,338.74,59.970,1503575103,"201051344001093","219011344069620",29.38,13.00,0,331.53,351.97,16.6,14.1,0.097,814888.2,814888.2,19544,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575135,2388198.00
08/24/2017 07:45,2,0.436,ACTIVE,211.93,339.04,59.965,1503575103,"201051344000900","219011344069620",29.54,12.70,0,330.63,344.45,13.1,10.7,0.084,833248.0,833248.0,19544,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575136,2388199.00
08/24/2017 07:45,2,0.520,ACTIVE,212.38,338.44,59.970,1503575103,"201051344000648","219011344069620",24.53,12.00,0,331.83,345.36,12.9,10.5,0.075,819482.0,819482.0,19512,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575137,2388200.00
08/24/2017 07:45,2,0.482,ACTIVE,212.16,338.74,59.965,1503575103,"201051344000569","219011344069620",29.24,13.00,0,330.33,344.45,14.3,11.9,0.084,834825.0,834825.0,19484,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575138,2388201.00
08/24/2017 07:45,2,0.469,ACTIVE,211.93,337.24,59.965,1503575103,"201051344000983","219011344069620",29.60,13.00,0,330.33,344.15,14.1,11.7,0.084,825729.7,825729.7,19516,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575139,2388202.00
08/24/2017 07:45,2,0.486,ACTIVE,211.93,338.44,59.954,1503575103,"201051344001158","219011344069620",28.69,12.00,0,331.23,345.06,14.2,11.7,0.093,809488.8,809488.8,19521,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575140,2388203.00
08/24/2017 07:45,2,0.510,ACTIVE,212.16,339.34,59.981,1503575103,"201051344000576","219011344069620",28.09,12.30,0,331.53,345.66,14.6,12.1,0.084,824067.2,824067.2,19535,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575141,2388204.00
08/24/2017 07:45,2,0.365,ACTIVE,211.25,338.74,59.965,1503575103,"274151322000087","219011344069620",28.92,15.00,0,333.33,343.55,10.7,8.4,0.053,1006630.9,1006630.9,19638,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503575142,2388205.00
08/24/2017 08:00,2,0.742,ACTIVE,213.06,342.95,59.986,1503576003,"201051344000645","219011344069620",29.50,13.70,0,332.73,351.07,22.2,19.5,0.159,822965.2,822965.2,19502,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576004,2388206.00
08/24/2017 08:00,2,0.633,ACTIVE,212.16,342.65,59.975,1503576003,"274151322000085","219011344069620",28.92,14.30,0,333.93,346.56,18.6,16.0,0.115,1025666.4,1025666.4,19395,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576005,2388207.00
08/24/2017 08:00,2,0.750,ACTIVE,213.29,343.25,59.981,1503576003,"201051344000633","219011344069620",30.04,13.30,0,331.83,352.87,22.9,20.1,0.168,810138.1,810138.1,19554,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576006,2388208.00
08/24/2017 08:00,2,0.768,ACTIVE,212.83,342.35,59.975,1503576003,"201051344000469","219011344069620",29.96,13.00,0,330.93,351.67,23.3,20.6,0.177,814187.7,814187.7,19519,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576007,2388209.00
08/24/2017 08:00,2,0.740,ACTIVE,212.16,341.45,59.991,1503576003,"201051344000646","219011344069620",29.90,13.30,0,330.03,350.47,22.4,19.7,0.159,808356.1,808356.1,19508,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576008,2388210.00
08/24/2017 08:00,2,0.693,ACTIVE,211.70,343.55,59.975,1503576003,"274151322000052","219011344069620",29.68,14.70,0,329.73,347.76,20.9,18.2,0.137,1068895.0,1068895.0,19391,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576009,2388211.00
08/24/2017 08:00,2,0.689,ACTIVE,212.38,342.35,59.970,1503576003,"201051344000585","219011344069620",30.18,13.70,0,330.93,350.17,21.1,18.5,0.141,822657.6,822657.6,19504,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576010,2388212.00
08/24/2017 08:00,2,0.744,ACTIVE,212.16,340.25,59.975,1503576003,"201051344001230","219011344069620",30.28,13.70,0,329.13,349.86,22.9,20.1,0.168,812795.4,812795.4,19550,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576011,2388213.00
08/24/2017 08:00,2,0.730,ACTIVE,212.83,342.35,59.970,1503576003,"201051344000582","219011344069620",30.00,12.70,0,330.93,351.07,22.2,19.5,0.155,801708.2,801708.2,19492,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576012,2388214.00
08/24/2017 08:00,2,0.811,ACTIVE,211.93,341.75,59.991,1503576003,"201051344000955","219011344069620",30.22,13.30,0,328.82,351.37,24.8,22.0,0.181,822037.2,822037.2,19516,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576012,2388215.00
08/24/2017 08:00,2,0.449,ACTIVE,211.48,416.89,59.970,1503576003,"274151322000094","219011344069620",39.44,15.30,0,334.54,440.94,18.0,15.5,0.102,884478.0,884478.0,19811,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576013,2388216.00
08/24/2017 08:00,2,0.771,ACTIVE,212.61,341.75,59.970,1503576003,"201051344000579","219011344069620",30.49,13.70,0,331.23,351.67,23.9,21.1,0.164,832497.0,832497.0,19516,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576014,2388217.00
08/24/2017 08:00,2,0.781,ACTIVE,212.16,341.15,59.944,1503576003,"201051344000890","219011344069620",30.53,13.70,0,329.73,351.37,24.2,21.4,0.172,816152.7,816152.7,19517,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576015,2388218.00
08/24/2017 08:00,2,0.787,ACTIVE,212.38,342.65,59.965,1503576003,"201051344000438","219011344069620",30.04,13.00,0,330.93,351.67,23.9,21.2,0.168,818363.2,818363.2,19501,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576016,2388219.00
08/24/2017 08:00,2,0.777,ACTIVE,212.83,340.85,59.970,1503576003,"201051344000417","219011344069620",19.92,12.70,0,330.03,346.56,15.7,13.2,0.110,726319.7,726319.7,19543,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576017,2388220.00
08/24/2017 08:00,2,0.633,ACTIVE,211.93,338.44,59.959,1503576003,"274151322000083","219011344069620",29.24,14.30,0,333.33,347.16,18.8,16.2,0.115,1058065.4,1058065.4,19411,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576018,2388221.00
08/24/2017 08:00,2,0.703,ACTIVE,212.61,340.25,59.975,1503576003,"274151322000076","219011344069620",30.18,14.70,0,332.13,348.66,21.5,18.8,0.137,1129866.8,1129866.8,19396,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576019,2388222.00
08/24/2017 08:00,2,0.775,ACTIVE,212.61,341.75,59.959,1503576003,"201051344000868","219011344069620",29.92,13.00,0,330.63,351.37,23.5,20.8,0.164,812501.5,812501.5,19530,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576020,2388223.00
08/24/2017 08:00,2,0.629,ACTIVE,211.48,341.15,59.949,1503576003,"274151322000095","219011344069620",30.08,13.70,0,333.33,347.16,19.2,16.6,0.124,1118957.9,1118957.9,19423,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576021,2388224.00
08/24/2017 08:00,2,0.764,ACTIVE,212.61,341.75,59.959,1503576003,"201051344000988","219011344069620",19.40,13.30,0,330.63,348.36,15.1,12.6,0.119,698515.5,698515.5,19494,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576022,2388225.00
08/24/2017 08:00,2,0.732,ACTIVE,212.38,342.05,59.970,1503576003,"201051344001025","219011344069620",30.49,13.00,0,330.33,351.67,22.6,19.9,0.159,819522.2,819522.2,19500,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576023,2388226.00
08/24/2017 08:00,2,0.738,ACTIVE,212.61,341.75,59.938,1503576003,"201051344000458","219011344069620",29.58,14.30,0,330.93,350.47,22.2,19.5,0.164,823527.1,823527.1,19498,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576023,2388227.00
08/24/2017 08:00,2,0.725,ACTIVE,213.29,343.55,59.959,1503576003,"201051344000853","219011344069620",30.06,13.30,0,333.33,352.27,22.1,19.4,0.159,824996.1,824996.1,19526,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576024,2388228.00
08/24/2017 08:00,2,0.750,ACTIVE,212.83,344.15,59.965,1503576003,"201051344000685","219011344069620",29.42,13.30,0,330.63,352.57,22.4,19.7,0.177,818169.2,818169.2,19543,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576025,2388229.00
08/24/2017 08:00,2,0.721,ACTIVE,212.61,343.55,59.959,1503576003,"201051344000917","219011344069620",29.88,14.30,0,330.03,351.37,21.9,19.2,0.155,814886.4,814886.4,19538,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576026,2388230.00
08/24/2017 08:00,2,0.707,ACTIVE,212.83,342.65,59.949,1503576003,"201051344001145","219011344069620",30.20,13.30,0,331.53,351.67,21.6,19.0,0.155,822902.4,822902.4,19522,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576027,2388231.00
08/24/2017 08:00,2,0.758,ACTIVE,212.83,342.95,59.965,1503576003,"201051344000651","219011344069620",30.10,12.30,0,331.53,351.97,23.1,20.4,0.164,811942.0,811942.0,19513,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576028,2388232.00
08/24/2017 08:00,2,0.662,ACTIVE,211.48,342.95,59.949,1503576003,"274151322000088","219011344069620",29.44,14.70,0,333.03,347.46,19.8,17.2,0.115,1015451.5,1015451.5,19403,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576029,2388233.00
08/24/2017 08:00,2,0.471,ACTIVE,212.38,423.81,59.949,1503576003,"274151322000068","219011344069620",39.90,16.30,0,335.14,441.84,19.1,16.5,0.106,885410.6,885410.6,19822,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576030,2388234.00
08/24/2017 08:00,2,0.770,ACTIVE,212.38,341.45,59.965,1503576003,"201051344001135","219011344069620",30.00,13.00,0,330.33,351.07,23.4,20.7,0.164,807506.2,807506.2,19474,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576031,2388235.00
08/24/2017 08:00,2,0.787,ACTIVE,212.38,341.75,59.975,1503576003,"201051344000594","219011344069620",29.84,13.70,0,330.63,351.37,23.8,21.1,0.168,827000.4,827000.4,19509,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576032,2388236.00
08/24/2017 08:00,2,0.791,ACTIVE,212.83,342.65,59.965,1503576003,"201051344001203","219011344069620",29.88,13.00,0,331.53,353.77,24.0,21.2,0.177,817583.2,817583.2,19541,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576032,2388237.00
08/24/2017 08:00,2,0.658,ACTIVE,211.70,343.25,59.954,1503576003,"274151322000054","219011344069620",29.12,15.30,0,333.03,347.46,19.4,16.8,0.124,1031153.2,1031153.2,19378,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576033,2388238.00
08/24/2017 08:00,2,0.787,ACTIVE,212.83,342.05,59.944,1503576003,"201051344000867","219011344069620",29.78,14.00,0,330.63,351.37,23.8,21.0,0.172,811200.8,811200.8,19540,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576034,2388239.00
08/24/2017 08:00,2,0.844,ACTIVE,212.61,343.85,59.959,1503576003,"201051344001093","219011344069620",30.22,14.00,0,330.93,353.47,25.8,23.0,0.181,814892.7,814892.7,19545,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576035,2388240.00
08/24/2017 08:00,2,0.730,ACTIVE,212.61,342.65,59.907,1503576003,"201051344000900","219011344069620",30.14,13.00,0,330.93,351.37,22.4,19.7,0.172,833251.7,833251.7,19545,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576036,2388241.00
08/24/2017 08:00,2,0.771,ACTIVE,212.83,342.05,59.959,1503576003,"201051344000648","219011344069620",30.04,12.70,0,332.13,351.97,23.5,20.8,0.168,819486.1,819486.1,19513,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576037,2388242.00
08/24/2017 08:00,2,0.750,ACTIVE,212.61,341.75,59.965,1503576003,"201051344000569","219011344069620",30.12,13.70,0,331.53,351.07,22.9,20.2,0.164,834828.9,834828.9,19485,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576038,2388243.00
08/24/2017 08:00,2,0.736,ACTIVE,212.83,341.45,59.991,1503576003,"201051344000983","219011344069620",30.34,13.70,0,330.63,351.07,22.7,20.0,0.164,825733.6,825733.6,19517,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576039,2388244.00
08/24/2017 08:00,2,0.770,ACTIVE,212.83,342.05,59.959,1503576003,"201051344001158","219011344069620",29.78,13.00,0,331.53,351.67,23.3,20.5,0.177,809492.7,809492.7,19522,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576040,2388245.00
08/24/2017 08:00,2,0.770,ACTIVE,213.06,342.95,59.959,1503576003,"201051344000576","219011344069620",30.02,13.00,0,331.53,352.57,23.4,20.7,0.168,824071.2,824071.2,19536,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576041,2388246.00
08/24/2017 08:00,2,0.670,ACTIVE,211.93,342.65,59.954,1503576003,"274151322000087","219011344069620",29.02,17.00,0,333.03,348.06,19.7,17.1,0.110,1006634.1,1006634.1,19639,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576042,2388247.00
08/24/2017 08:15,2,1.146,ACTIVE,213.29,346.26,60.018,1503576904,"201051344000645","219011344069620",30.24,14.70,0,333.63,360.69,35.2,32.0,0.274,822971.6,822971.6,19503,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576905,2388248.00
08/24/2017 08:15,2,1.014,ACTIVE,211.70,347.46,59.986,1503576904,"274151322000085","219011344069620",29.48,15.50,0,331.53,352.57,30.3,27.3,0.199,1025671.9,1025671.9,19396,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576906,2388249.00
08/24/2017 08:15,2,1.146,ACTIVE,213.06,347.46,59.986,1503576904,"201051344000633","219011344069620",30.53,14.30,0,331.83,361.29,35.5,32.3,0.287,810144.7,810144.7,19555,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576907,2388250.00
08/24/2017 08:15,2,1.188,ACTIVE,212.83,345.96,59.991,1503576904,"201051344000469","219011344069620",30.34,13.70,0,330.93,360.69,36.5,33.3,0.296,814194.5,814194.5,19520,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576907,2388251.00
08/24/2017 08:15,2,1.098,ACTIVE,212.16,345.96,59.991,1503576904,"201051344000646","219011344069620",30.83,14.00,0,330.93,359.78,34.3,31.2,0.265,808362.5,808362.5,19509,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576908,2388252.00
08/24/2017 08:15,2,1.086,ACTIVE,211.25,340.55,59.975,1503576904,"274151322000052","219011344069620",29.90,16.00,0,333.63,354.07,33.0,29.9,0.212,1068901.0,1068901.0,19392,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576909,2388253.00
08/24/2017 08:15,2,1.064,ACTIVE,212.83,346.56,59.986,1503576904,"201051344000585","219011344069620",30.45,15.00,0,333.03,359.18,32.9,29.8,0.252,822663.6,822663.6,19505,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576910,2388254.00
08/24/2017 08:15,2,1.141,ACTIVE,212.61,345.66,60.007,1503576904,"201051344001230","219011344069620",30.67,15.30,0,330.33,359.78,35.5,32.3,0.283,812801.9,812801.9,19551,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576911,2388255.00
08/24/2017 08:15,2,1.113,ACTIVE,213.06,346.86,59.996,1503576904,"201051344000582","219011344069620",30.24,14.00,0,333.33,360.38,34.2,31.1,0.261,801714.5,801714.5,19493,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576912,2388256.00
08/24/2017 08:15,2,1.232,ACTIVE,212.38,346.56,60.039,1503576904,"201051344000955","219011344069620",30.32,14.70,0,331.23,360.99,37.9,34.6,0.301,822044.2,822044.2,19517,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576913,2388257.00
08/24/2017 08:15,2,0.717,ACTIVE,211.70,418.70,59.986,1503576904,"274151322000094","219011344069620",39.50,17.00,0,330.93,446.35,28.9,25.9,0.186,884483.2,884483.2,19812,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576914,2388258.00
08/24/2017 08:15,2,1.186,ACTIVE,212.83,346.26,59.991,1503576904,"201051344000579","219011344069620",30.38,14.70,0,331.83,360.69,36.5,33.3,0.283,832503.8,832503.8,19517,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576915,2388259.00
08/24/2017 08:15,2,1.201,ACTIVE,212.61,345.96,59.991,1503576904,"201051344000890","219011344069620",30.42,15.00,0,331.53,360.99,37.0,33.8,0.283,816159.6,816159.6,19518,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576916,2388260.00
08/24/2017 08:15,2,1.182,ACTIVE,213.06,346.56,59.991,1503576904,"201051344000438","219011344069620",30.57,14.30,0,332.43,361.59,36.6,33.4,0.283,818370.1,818370.1,19502,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576916,2388261.00
08/24/2017 08:15,2,1.178,ACTIVE,212.83,343.55,59.991,1503576904,"201051344000417","219011344069620",19.86,14.00,0,333.33,352.87,23.7,21.0,0.177,726324.0,726324.0,19544,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576917,2388262.00
08/24/2017 08:15,2,0.996,ACTIVE,211.70,346.56,59.986,1503576904,"274151322000083","219011344069620",29.86,15.30,0,331.53,353.17,30.1,27.1,0.208,1058070.8,1058070.8,19412,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576918,2388263.00
08/24/2017 08:15,2,1.119,ACTIVE,212.16,344.45,59.986,1503576904,"274151322000076","219011344069620",30.81,16.30,0,335.44,355.58,35.0,31.8,0.230,1129873.1,1129873.1,19397,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576920,2388264.00
08/24/2017 08:15,2,1.180,ACTIVE,212.38,345.66,59.996,1503576904,"201051344000868","219011344069620",30.32,14.00,0,331.83,359.78,36.2,33.0,0.283,812508.3,812508.3,19531,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576920,2388265.00
08/24/2017 08:15,2,1.020,ACTIVE,211.48,344.76,59.981,1503576904,"274151322000095","219011344069620",30.79,15.00,0,331.53,353.17,31.8,28.8,0.212,1118963.5,1118963.5,19424,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576921,2388266.00
08/24/2017 08:15,2,1.184,ACTIVE,212.83,344.76,59.991,1503576904,"201051344000988","219011344069620",19.70,14.00,0,332.13,354.67,23.6,20.9,0.190,698519.6,698519.6,19495,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576922,2388267.00
08/24/2017 08:15,2,1.143,ACTIVE,212.61,345.96,59.991,1503576904,"201051344001025","219011344069620",30.20,14.30,0,333.03,360.38,35.0,31.8,0.270,819528.6,819528.6,19501,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576923,2388268.00
08/24/2017 08:15,2,1.113,ACTIVE,212.61,345.06,59.938,1503576904,"201051344000458","219011344069620",30.32,15.30,0,332.43,359.18,34.2,31.1,0.274,823533.4,823533.4,19499,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576924,2388269.00
08/24/2017 08:15,2,1.131,ACTIVE,213.29,346.86,59.991,1503576904,"201051344000853","219011344069620",30.32,14.30,0,334.24,360.99,34.8,31.7,0.274,825002.4,825002.4,19527,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576925,2388270.00
08/24/2017 08:15,2,1.135,ACTIVE,213.06,347.76,59.991,1503576904,"201051344000685","219011344069620",30.26,14.70,0,333.03,360.99,34.8,31.7,0.287,818175.6,818175.6,19544,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576926,2388271.00
08/24/2017 08:15,2,1.113,ACTIVE,213.06,347.16,59.986,1503576904,"201051344000917","219011344069620",30.00,15.30,0,332.13,359.78,33.9,30.8,0.261,814892.6,814892.6,19539,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576927,2388272.00
08/24/2017 08:15,2,1.100,ACTIVE,212.83,346.56,59.991,1503576904,"201051344001145","219011344069620",30.10,14.30,0,333.93,360.08,33.5,30.5,0.256,822908.5,822908.5,19523,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576928,2388273.00
08/24/2017 08:15,2,1.141,ACTIVE,213.06,346.26,60.002,1503576904,"201051344000651","219011344069620",30.55,13.70,0,333.33,360.69,35.4,32.2,0.278,811948.5,811948.5,19514,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576929,2388274.00
08/24/2017 08:15,2,1.049,ACTIVE,211.25,342.65,59.981,1503576904,"274151322000088","219011344069620",29.36,15.80,0,330.93,354.97,31.2,28.2,0.212,1015457.2,1015457.2,19404,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576929,2388275.00
08/24/2017 08:15,2,0.693,ACTIVE,212.38,436.13,59.981,1503576904,"274151322000068","219011344069620",40.77,18.30,0,332.73,451.16,28.5,25.6,0.181,885415.9,885415.9,19823,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576930,2388276.00
08/24/2017 08:15,2,1.152,ACTIVE,212.61,345.96,59.975,1503576904,"201051344001135","219011344069620",30.26,14.30,0,332.13,360.08,35.3,32.2,0.270,807512.8,807512.8,19475,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576931,2388277.00
08/24/2017 08:15,2,1.184,ACTIVE,212.16,345.36,59.986,1503576904,"201051344000594","219011344069620",30.18,14.70,0,330.33,359.78,36.2,33.0,0.278,827007.1,827007.1,19510,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576932,2388278.00
08/24/2017 08:15,2,1.193,ACTIVE,212.83,347.16,59.970,1503576904,"201051344001203","219011344069620",30.43,14.30,0,333.93,362.49,36.8,33.6,0.292,817590.0,817590.0,19542,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576933,2388279.00
08/24/2017 08:15,2,1.035,ACTIVE,211.48,342.05,59.975,1503576904,"274151322000054","219011344069620",29.36,16.30,0,331.23,353.77,30.8,27.8,0.199,1031158.8,1031158.8,19379,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576934,2388280.00
08/24/2017 08:15,2,1.176,ACTIVE,212.83,345.06,59.991,1503576904,"201051344000867","219011344069620",30.38,15.00,0,332.13,360.08,36.2,33.0,0.278,811207.5,811207.5,19541,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576935,2388281.00
08/24/2017 08:15,2,1.266,ACTIVE,212.83,348.06,60.023,1503576904,"201051344001093","219011344069620",30.42,15.00,0,332.73,362.79,39.0,35.8,0.301,814900.0,814900.0,19546,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576936,2388282.00
08/24/2017 08:15,2,1.143,ACTIVE,212.61,346.56,59.938,1503576904,"201051344000900","219011344069620",30.24,14.00,0,331.83,360.38,35.0,31.9,0.283,833258.1,833258.1,19546,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576937,2388283.00
08/24/2017 08:15,2,1.150,ACTIVE,213.06,345.66,60.012,1503576904,"201051344000648","219011344069620",30.43,13.70,0,333.33,360.38,35.5,32.3,0.278,819492.7,819492.7,19514,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576938,2388284.00
08/24/2017 08:15,2,1.143,ACTIVE,212.83,345.66,59.981,1503576904,"201051344000569","219011344069620",30.24,14.70,0,332.73,360.08,35.0,31.9,0.278,834835.4,834835.4,19486,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576939,2388285.00
08/24/2017 08:15,2,1.123,ACTIVE,212.83,345.66,59.981,1503576904,"201051344000983","219011344069620",30.65,14.30,0,332.13,359.78,34.9,31.8,0.274,825740.0,825740.0,19518,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576940,2388286.00
08/24/2017 08:15,2,1.168,ACTIVE,213.06,345.96,59.986,1503576904,"201051344001158","219011344069620",30.14,13.70,0,332.43,360.69,35.7,32.5,0.287,809499.3,809499.3,19523,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576940,2388287.00
08/24/2017 08:15,2,1.176,ACTIVE,213.29,347.46,60.012,1503576904,"201051344000576","219011344069620",29.92,14.00,0,333.33,360.99,35.6,32.5,0.283,824077.8,824077.8,19537,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576941,2388288.00
08/24/2017 08:15,2,1.027,ACTIVE,211.70,347.16,59.981,1503576904,"274151322000087","219011344069620",29.42,19.30,0,328.82,367.60,30.6,27.6,0.186,1006639.7,1006639.7,19640,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503576942,2388289.00
08/24/2017 08:30,2,1.674,ACTIVE,214.19,352.57,59.970,1503577803,"201051344000645","219011344069620",30.22,15.50,0,333.33,372.71,51.2,47.5,0.411,822981.5,822981.5,19504,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577804,2388290.00
08/24/2017 08:30,2,1.469,ACTIVE,212.38,348.06,59.970,1503577803,"274151322000085","219011344069620",29.48,17.00,0,333.93,360.69,43.9,40.5,0.292,1025680.3,1025680.3,19397,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577805,2388291.00
08/24/2017 08:30,2,1.676,ACTIVE,213.96,353.17,60.002,1503577803,"201051344000633","219011344069620",30.30,15.50,0,332.13,373.31,51.4,47.7,0.438,810154.7,810154.7,19556,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577806,2388292.00
08/24/2017 08:30,2,1.689,ACTIVE,213.96,352.27,59.975,1503577803,"201051344000469","219011344069620",30.63,14.30,0,331.83,373.01,52.5,48.7,0.438,814204.7,814204.7,19521,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577807,2388293.00
08/24/2017 08:30,2,1.615,ACTIVE,212.83,351.07,60.007,1503577803,"201051344000646","219011344069620",30.36,15.50,0,332.43,371.81,49.8,46.1,0.411,808372.2,808372.2,19510,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577808,2388294.00
08/24/2017 08:30,2,1.531,ACTIVE,211.93,350.47,59.975,1503577803,"274151322000052","219011344069620",30.04,17.80,0,333.63,361.59,46.6,43.0,0.323,1068910.1,1068910.1,19393,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577809,2388295.00
08/24/2017 08:30,2,1.582,ACTIVE,213.51,351.67,59.965,1503577803,"201051344000585","219011344069620",30.22,16.30,0,333.63,370.60,48.4,44.8,0.393,822672.9,822672.9,19506,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577810,2388296.00
08/24/2017 08:30,2,1.664,ACTIVE,213.06,351.07,59.975,1503577803,"201051344001230","219011344069620",30.45,17.00,0,330.93,370.90,51.4,47.7,0.415,812811.9,812811.9,19552,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577811,2388297.00
08/24/2017 08:30,2,1.629,ACTIVE,213.51,351.97,59.981,1503577803,"201051344000582","219011344069620",30.06,15.00,0,333.03,372.11,49.6,46.0,0.393,801724.1,801724.1,19494,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577812,2388298.00
08/24/2017 08:30,2,1.742,ACTIVE,212.83,351.97,59.981,1503577803,"201051344000955","219011344069620",30.36,15.80,0,332.13,372.71,53.6,49.8,0.442,822054.8,822054.8,19518,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577812,2388299.00
08/24/2017 08:30,2,1.014,ACTIVE,212.16,428.31,59.970,1503577803,"274151322000094","219011344069620",40.30,18.70,0,331.53,451.46,41.1,37.8,0.283,884491.1,884491.1,19813,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577813,2388300.00
08/24/2017 08:30,2,1.713,ACTIVE,213.96,351.67,59.975,1503577803,"201051344000579","219011344069620",29.96,15.50,0,333.33,372.71,52.0,48.3,0.420,832514.0,832514.0,19518,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577814,2388301.00
08/24/2017 08:30,2,1.707,ACTIVE,213.06,351.67,59.975,1503577803,"201051344000890","219011344069620",30.61,16.70,0,332.13,372.71,52.9,49.2,0.420,816170.0,816170.0,19519,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577815,2388302.00
08/24/2017 08:30,2,1.691,ACTIVE,213.51,352.87,59.975,1503577803,"201051344000438","219011344069620",30.55,15.80,0,333.33,373.91,52.3,48.6,0.429,818380.3,818380.3,19503,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577816,2388303.00
08/24/2017 08:30,2,1.682,ACTIVE,213.51,347.46,59.981,1503577803,"201051344000417","219011344069620",19.84,15.50,0,332.73,360.69,33.8,30.7,0.270,726330.4,726330.4,19545,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577817,2388304.00
08/24/2017 08:30,2,1.428,ACTIVE,212.16,353.47,59.965,1503577803,"274151322000083","219011344069620",29.98,17.00,0,333.93,360.08,43.4,39.9,0.301,1058079.1,1058079.1,19413,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577818,2388305.00
08/24/2017 08:30,2,1.648,ACTIVE,212.83,355.28,59.954,1503577803,"274151322000076","219011344069620",30.71,18.70,0,334.24,364.29,51.3,47.6,0.354,1129883.0,1129883.0,19398,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577819,2388306.00
08/24/2017 08:30,2,1.699,ACTIVE,213.51,351.67,59.975,1503577803,"201051344000868","219011344069620",30.26,15.00,0,332.13,372.11,52.1,48.3,0.420,812518.4,812518.4,19532,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577820,2388307.00
08/24/2017 08:30,2,1.549,ACTIVE,212.38,353.77,59.975,1503577803,"274151322000095","219011344069620",30.65,17.30,0,332.43,362.19,48.1,44.5,0.327,1118972.7,1118972.7,19425,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577821,2388308.00
