ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 08:30,2,1.717,ACTIVE,213.74,348.36,59.996,1503577803,"201051344000988","219011344069620",19.84,15.00,0,332.73,363.99,34.5,31.4,0.283,698526.1,698526.1,19496,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577821,2388309.00
08/24/2017 08:30,2,1.641,ACTIVE,213.29,351.37,59.986,1503577803,"201051344001025","219011344069620",30.53,15.80,0,332.73,372.11,50.8,47.1,0.402,819538.5,819538.5,19502,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577822,2388310.00
08/24/2017 08:30,2,1.641,ACTIVE,213.74,351.67,59.986,1503577803,"201051344000458","219011344069620",30.16,15.80,0,332.73,371.51,50.1,46.5,0.420,823543.0,823543.0,19500,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577823,2388311.00
08/24/2017 08:30,2,1.650,ACTIVE,214.41,353.17,59.959,1503577803,"201051344000853","219011344069620",30.24,15.30,0,333.93,373.31,50.6,46.9,0.411,825012.2,825012.2,19528,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577824,2388312.00
08/24/2017 08:30,2,1.635,ACTIVE,213.29,352.87,59.981,1503577803,"201051344000685","219011344069620",30.49,15.80,0,333.33,372.41,50.5,46.8,0.433,818185.4,818185.4,19545,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577825,2388313.00
08/24/2017 08:30,2,1.619,ACTIVE,213.51,351.97,59.981,1503577803,"201051344000917","219011344069620",30.28,16.30,0,332.73,371.81,49.7,46.0,0.407,814902.2,814902.2,19540,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577826,2388314.00
08/24/2017 08:30,2,1.590,ACTIVE,213.29,351.37,59.986,1503577803,"201051344001145","219011344069620",30.53,15.50,0,333.33,372.11,49.1,45.5,0.398,822918.0,822918.0,19524,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577827,2388315.00
08/24/2017 08:30,2,1.676,ACTIVE,213.51,353.17,59.986,1503577803,"201051344000651","219011344069620",30.28,15.00,0,333.93,373.01,51.4,47.7,0.411,811958.5,811958.5,19515,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577828,2388316.00
08/24/2017 08:30,2,1.496,ACTIVE,211.93,345.36,59.975,1503577803,"274151322000088","219011344069620",29.62,17.50,0,333.33,360.99,44.9,41.4,0.301,1015465.8,1015465.8,19405,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577829,2388317.00
08/24/2017 08:30,2,1.037,ACTIVE,213.06,428.31,59.986,1503577803,"274151322000068","219011344069620",39.92,20.00,0,332.13,453.86,42.0,38.6,0.274,885423.8,885423.8,19824,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577830,2388318.00
08/24/2017 08:30,2,1.643,ACTIVE,213.06,351.37,59.991,1503577803,"201051344001135","219011344069620",30.51,15.50,0,333.33,372.11,50.8,47.1,0.407,807522.7,807522.7,19476,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577830,2388319.00
08/24/2017 08:30,2,1.699,ACTIVE,213.29,351.07,59.975,1503577803,"201051344000594","219011344069620",30.26,16.00,0,330.93,372.41,52.1,48.4,0.415,827017.3,827017.3,19511,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577831,2388320.00
08/24/2017 08:30,2,1.721,ACTIVE,213.51,352.27,59.981,1503577803,"201051344001203","219011344069620",30.40,15.80,0,333.93,375.11,53.0,49.2,0.433,817600.3,817600.3,19543,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577832,2388321.00
08/24/2017 08:30,2,1.500,ACTIVE,212.16,353.77,60.007,1503577803,"274151322000054","219011344069620",29.42,17.80,0,333.33,361.89,44.7,41.2,0.305,1031167.4,1031167.4,19380,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577833,2388322.00
08/24/2017 08:30,2,1.715,ACTIVE,213.74,351.37,59.975,1503577803,"201051344000867","219011344069620",30.00,15.50,0,332.13,372.71,52.1,48.4,0.415,811217.6,811217.6,19542,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577834,2388323.00
08/24/2017 08:30,2,1.771,ACTIVE,213.29,353.47,59.975,1503577803,"201051344001093","219011344069620",30.63,16.30,0,333.63,375.11,55.0,51.1,0.438,814910.8,814910.8,19547,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577835,2388324.00
08/24/2017 08:30,2,1.682,ACTIVE,213.96,353.17,59.981,1503577803,"201051344000900","219011344069620",30.30,15.00,0,332.13,373.01,51.7,47.9,0.424,833268.1,833268.1,19547,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577836,2388325.00
08/24/2017 08:30,2,1.652,ACTIVE,213.96,352.57,59.996,1503577803,"201051344000648","219011344069620",30.65,15.00,0,333.63,372.71,51.4,47.7,0.415,819502.6,819502.6,19515,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577837,2388326.00
08/24/2017 08:30,2,1.645,ACTIVE,213.96,352.27,59.986,1503577803,"201051344000569","219011344069620",30.42,15.50,0,332.13,372.41,50.7,47.0,0.415,834845.2,834845.2,19487,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577838,2388327.00
08/24/2017 08:30,2,1.646,ACTIVE,213.96,352.27,59.954,1503577803,"201051344000983","219011344069620",30.61,15.30,0,332.73,371.81,51.1,47.4,0.429,825749.8,825749.8,19519,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577839,2388328.00
08/24/2017 08:30,2,1.686,ACTIVE,213.96,351.97,60.034,1503577803,"201051344001158","219011344069620",30.40,15.00,0,332.73,373.01,51.9,48.2,0.424,809509.3,809509.3,19524,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577840,2388329.00
08/24/2017 08:30,2,1.652,ACTIVE,214.19,352.87,59.981,1503577803,"201051344000576","219011344069620",30.73,15.00,0,332.73,373.01,51.5,47.8,0.420,824087.8,824087.8,19538,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577841,2388330.00
08/24/2017 08:30,2,1.475,ACTIVE,212.61,351.97,60.012,1503577803,"274151322000087","219011344069620",29.40,22.00,0,333.93,360.38,43.9,40.5,0.274,1006648.1,1006648.1,19641,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503577842,2388331.00
08/24/2017 08:45,2,2.266,ACTIVE,214.64,358.58,59.975,1503578703,"201051344000645","219011344069620",30.26,17.00,0,334.54,385.33,69.4,65.1,0.561,822995.6,822995.6,19505,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578704,2388332.00
08/24/2017 08:45,2,2.025,ACTIVE,212.38,357.38,59.975,1503578703,"274151322000085","219011344069620",29.22,18.70,0,334.54,368.80,59.9,55.9,0.411,1025692.4,1025692.4,19398,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578705,2388333.00
08/24/2017 08:45,2,2.248,ACTIVE,214.41,358.88,59.975,1503578703,"201051344000633","219011344069620",30.38,17.00,0,334.24,386.53,69.2,64.9,0.592,810168.8,810168.8,19557,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578706,2388334.00
08/24/2017 08:45,2,2.287,ACTIVE,214.64,358.88,59.986,1503578703,"201051344000469","219011344069620",30.30,15.50,0,333.93,386.23,70.3,65.9,0.588,814219.0,814219.0,19522,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578707,2388335.00
08/24/2017 08:45,2,2.193,ACTIVE,213.06,356.78,59.954,1503578703,"201051344000646","219011344069620",30.34,17.30,0,333.03,384.13,67.4,63.1,0.566,808385.8,808385.8,19511,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578708,2388336.00
08/24/2017 08:45,2,2.092,ACTIVE,212.61,352.57,59.975,1503578703,"274151322000052","219011344069620",29.76,20.00,0,333.93,370.30,63.1,59.0,0.446,1068922.8,1068922.8,19394,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578709,2388337.00
08/24/2017 08:45,2,2.166,ACTIVE,213.74,357.98,59.981,1503578703,"201051344000585","219011344069620",30.18,18.00,0,334.54,382.93,66.2,62.0,0.544,822686.2,822686.2,19507,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578710,2388338.00
08/24/2017 08:45,2,2.254,ACTIVE,213.06,355.88,59.933,1503578703,"201051344001230","219011344069620",30.28,19.00,0,333.03,382.93,69.2,64.8,0.570,812826.0,812826.0,19553,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578711,2388339.00
08/24/2017 08:45,2,2.195,ACTIVE,213.96,357.98,60.028,1503578703,"201051344000582","219011344069620",30.20,16.30,0,334.84,385.03,67.1,62.8,0.544,801737.7,801737.7,19495,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578712,2388340.00
08/24/2017 08:45,2,2.295,ACTIVE,213.29,357.68,59.975,1503578703,"201051344000955","219011344069620",30.71,17.50,0,333.03,384.43,71.4,67.0,0.588,822069.3,822069.3,19519,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578712,2388341.00
08/24/2017 08:45,2,1.408,ACTIVE,211.93,434.93,59.981,1503578703,"274151322000094","219011344069620",40.18,21.00,0,399.46,456.87,56.5,52.7,0.384,884502.4,884502.4,19814,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578713,2388342.00
08/24/2017 08:45,2,2.268,ACTIVE,214.64,359.18,59.986,1503578703,"201051344000579","219011344069620",30.43,17.00,0,334.24,385.93,70.0,65.6,0.575,832528.2,832528.2,19519,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578714,2388343.00
08/24/2017 08:45,2,2.289,ACTIVE,213.29,356.78,59.975,1503578703,"201051344000890","219011344069620",30.49,18.30,0,333.63,385.33,70.8,66.4,0.575,816184.4,816184.4,19520,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578715,2388344.00
08/24/2017 08:45,2,2.246,ACTIVE,213.51,358.58,59.949,1503578703,"201051344000438","219011344069620",30.77,17.30,0,335.74,385.63,70.0,65.7,0.583,818394.5,818394.5,19504,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578716,2388345.00
08/24/2017 08:45,2,2.264,ACTIVE,213.06,350.77,59.986,1503578703,"201051344000417","219011344069620",19.74,17.50,0,333.33,369.10,45.3,41.8,0.376,726339.4,726339.4,19546,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578717,2388346.00
08/24/2017 08:45,2,1.975,ACTIVE,212.38,358.58,60.002,1503578703,"274151322000083","219011344069620",29.96,19.00,0,334.24,368.80,59.9,55.9,0.429,1058091.1,1058091.1,19414,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578718,2388347.00
08/24/2017 08:45,2,2.248,ACTIVE,212.83,351.67,59.970,1503578703,"274151322000076","219011344069620",30.67,22.00,0,335.44,373.61,69.8,65.4,0.473,1129897.0,1129897.0,19399,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578719,2388348.00
08/24/2017 08:45,2,2.283,ACTIVE,213.96,357.38,59.986,1503578703,"201051344000868","219011344069620",30.28,16.00,0,334.24,385.03,70.0,65.6,0.575,812532.6,812532.6,19533,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578720,2388349.00
08/24/2017 08:45,2,2.143,ACTIVE,211.93,346.86,59.975,1503578703,"274151322000095","219011344069620",30.63,19.00,0,333.93,371.81,66.5,62.2,0.455,1118986.0,1118986.0,19426,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578721,2388350.00
08/24/2017 08:45,2,2.322,ACTIVE,214.41,354.37,59.991,1503578703,"201051344000988","219011344069620",19.72,15.80,0,334.54,372.71,46.4,42.9,0.384,698535.4,698535.4,19497,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578721,2388351.00
08/24/2017 08:45,2,2.197,ACTIVE,213.51,357.38,60.012,1503578703,"201051344001025","219011344069620",30.89,17.50,0,334.84,384.43,68.8,64.5,0.557,819552.4,819552.4,19503,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578722,2388352.00
08/24/2017 08:45,2,2.229,ACTIVE,214.41,357.68,59.996,1503578703,"201051344000458","219011344069620",30.00,17.30,0,334.84,384.13,67.7,63.5,0.575,823556.7,823556.7,19501,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578723,2388353.00
08/24/2017 08:45,2,2.199,ACTIVE,215.09,359.48,60.012,1503578703,"201051344000853","219011344069620",30.73,16.30,0,336.04,389.24,68.5,64.2,0.575,825026.0,825026.0,19529,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578724,2388354.00
08/24/2017 08:45,2,2.234,ACTIVE,213.29,357.08,59.954,1503578703,"201051344000685","219011344069620",30.28,17.30,0,333.93,384.73,68.5,64.2,0.592,818199.2,818199.2,19546,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578725,2388355.00
08/24/2017 08:45,2,2.158,ACTIVE,213.74,357.98,59.986,1503578703,"201051344000917","219011344069620",30.81,17.50,0,334.84,383.83,67.4,63.1,0.561,814915.8,814915.8,19541,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578726,2388356.00
08/24/2017 08:45,2,2.162,ACTIVE,213.51,356.48,60.034,1503578703,"201051344001145","219011344069620",30.51,17.00,0,334.54,383.53,66.8,62.6,0.548,822931.4,822931.4,19525,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578727,2388357.00
08/24/2017 08:45,2,2.223,ACTIVE,213.96,357.68,59.959,1503578703,"201051344000651","219011344069620",30.75,16.00,0,335.74,384.73,69.3,64.9,0.561,811972.5,811972.5,19516,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578728,2388358.00
08/24/2017 08:45,2,2.049,ACTIVE,211.93,354.67,59.986,1503578703,"274151322000088","219011344069620",29.62,19.30,0,333.93,369.70,61.5,57.4,0.420,1015478.1,1015478.1,19406,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578729,2388359.00
08/24/2017 08:45,2,1.379,ACTIVE,213.29,441.24,59.981,1503578703,"274151322000068","219011344069620",40.43,22.30,0,402.77,461.08,56.8,52.9,0.384,885435.2,885435.2,19825,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578730,2388360.00
08/24/2017 08:45,2,2.205,ACTIVE,213.29,356.78,59.975,1503578703,"201051344001135","219011344069620",30.73,17.00,0,333.93,384.13,68.7,64.4,0.566,807536.6,807536.6,19477,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578731,2388361.00
08/24/2017 08:45,2,2.268,ACTIVE,213.51,356.78,59.996,1503578703,"201051344000594","219011344069620",30.51,17.80,0,331.83,384.73,70.1,65.7,0.575,827031.5,827031.5,19512,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578731,2388362.00
08/24/2017 08:45,2,2.334,ACTIVE,213.96,357.98,59.975,1503578703,"201051344001203","219011344069620",30.10,17.50,0,335.44,386.83,71.2,66.8,0.597,817614.8,817614.8,19544,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578732,2388363.00
08/24/2017 08:45,2,2.025,ACTIVE,211.70,348.06,59.975,1503578703,"274151322000054","219011344069620",29.66,19.50,0,333.93,370.30,60.9,56.8,0.420,1031179.6,1031179.6,19381,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578733,2388364.00
08/24/2017 08:45,2,2.281,ACTIVE,214.19,357.68,59.981,1503578703,"201051344000867","219011344069620",30.38,17.00,0,333.33,384.73,70.1,65.8,0.570,811231.9,811231.9,19543,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578734,2388365.00
08/24/2017 08:45,2,2.354,ACTIVE,213.74,358.88,60.023,1503578703,"201051344001093","219011344069620",30.55,17.50,0,334.54,386.83,72.8,68.4,0.592,814925.7,814925.7,19548,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578735,2388366.00
08/24/2017 08:45,2,2.262,ACTIVE,214.19,358.28,59.986,1503578703,"201051344000900","219011344069620",30.53,16.00,0,333.93,385.63,70.0,65.6,0.583,833282.2,833282.2,19548,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578736,2388367.00
08/24/2017 08:45,2,2.236,ACTIVE,214.19,357.08,59.975,1503578703,"201051344000648","219011344069620",30.49,16.00,0,334.24,385.33,69.1,64.7,0.570,819516.6,819516.6,19516,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578737,2388368.00
08/24/2017 08:45,2,2.211,ACTIVE,214.41,358.28,59.965,1503578703,"201051344000569","219011344069620",30.61,16.70,0,333.93,385.03,68.5,64.2,0.570,834859.0,834859.0,19488,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578738,2388369.00
08/24/2017 08:45,2,2.219,ACTIVE,214.41,357.98,60.002,1503578703,"201051344000983","219011344069620",30.65,16.70,0,334.24,385.33,68.9,64.5,0.579,825763.7,825763.7,19520,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578739,2388370.00
08/24/2017 08:45,2,2.271,ACTIVE,214.64,358.58,59.991,1503578703,"201051344001158","219011344069620",30.30,16.30,0,335.14,385.63,69.7,65.4,0.579,809523.5,809523.5,19525,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578740,2388371.00
08/24/2017 08:45,2,2.252,ACTIVE,214.64,360.08,59.986,1503578703,"201051344000576","219011344069620",30.38,16.00,0,334.24,385.93,69.3,65.0,0.575,824101.9,824101.9,19539,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578741,2388372.00
08/24/2017 08:45,2,2.023,ACTIVE,212.16,352.87,59.981,1503578703,"274151322000087","219011344069620",29.46,24.80,0,333.63,368.80,60.4,56.4,0.393,1006660.1,1006660.1,19642,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503578741,2388373.00
08/24/2017 09:00,2,2.816,ACTIVE,215.32,348.96,59.954,1503579603,"201051344000645","219011344069620",30.12,19.30,0,333.93,394.95,86.0,81.1,0.393,823013.8,823013.8,19506,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579605,2388374.00
08/24/2017 09:00,2,2.568,ACTIVE,212.61,364.59,59.959,1503579603,"274151322000085","219011344069620",28.78,21.00,0,329.13,376.62,75.0,70.4,0.508,1025708.1,1025708.1,19399,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579605,2388375.00
08/24/2017 09:00,2,2.832,ACTIVE,214.87,349.56,59.954,1503579603,"201051344000633","219011344069620",30.06,20.30,0,333.93,394.65,86.2,81.3,0.415,810187.1,810187.1,19558,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579606,2388376.00
08/24/2017 09:00,2,2.832,ACTIVE,215.32,349.86,59.986,1503579603,"201051344000469","219011344069620",30.32,18.30,0,333.33,395.25,87.0,82.1,0.415,814237.5,814237.5,19523,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579607,2388377.00
08/24/2017 09:00,2,2.752,ACTIVE,213.74,347.76,59.901,1503579603,"201051344000646","219011344069620",30.16,20.30,0,332.13,390.74,84.0,79.2,0.398,808403.6,808403.6,19512,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579608,2388378.00
08/24/2017 09:00,2,2.625,ACTIVE,212.38,357.38,59.959,1503579603,"274151322000052","219011344069620",29.64,22.80,0,327.62,378.42,78.8,74.1,0.552,1068939.4,1068939.4,19395,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579609,2388379.00
08/24/2017 09:00,2,2.717,ACTIVE,214.64,348.96,59.965,1503579603,"201051344000585","219011344069620",30.10,21.30,0,333.03,390.44,82.8,78.0,0.398,822703.8,822703.8,19508,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579610,2388380.00
08/24/2017 09:00,2,2.793,ACTIVE,213.74,345.96,59.954,1503579603,"201051344001230","219011344069620",30.26,23.00,0,329.43,389.54,85.6,80.7,0.393,812844.2,812844.2,19554,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579611,2388381.00
08/24/2017 09:00,2,2.768,ACTIVE,214.87,348.36,59.949,1503579603,"201051344000582","219011344069620",29.86,18.30,0,333.33,392.25,83.7,78.9,0.384,801755.5,801755.5,19496,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579612,2388382.00
08/24/2017 09:00,2,2.889,ACTIVE,213.96,347.16,59.986,1503579603,"201051344000955","219011344069620",30.08,20.70,0,329.73,390.14,88.0,83.0,0.415,822088.1,822088.1,19520,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579613,2388383.00
08/24/2017 09:00,2,1.768,ACTIVE,212.83,431.92,59.954,1503579603,"274151322000094","219011344069620",39.78,23.00,0,400.36,465.58,71.3,66.9,0.495,884517.3,884517.3,19815,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579614,2388384.00
08/24/2017 09:00,2,2.822,ACTIVE,215.32,348.96,59.954,1503579603,"201051344000579","219011344069620",30.32,20.30,0,333.63,395.85,86.7,81.7,0.398,832546.6,832546.6,19520,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579614,2388385.00
08/24/2017 09:00,2,2.846,ACTIVE,213.96,347.76,59.938,1503579603,"201051344000890","219011344069620",30.24,22.80,0,330.93,390.74,87.1,82.2,0.393,816203.0,816203.0,19521,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579615,2388386.00
08/24/2017 09:00,2,2.852,ACTIVE,214.41,348.96,59.965,1503579603,"201051344000438","219011344069620",30.04,20.30,0,333.03,391.94,86.8,81.9,0.407,818413.0,818413.0,19505,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579616,2388387.00
08/24/2017 09:00,2,2.820,ACTIVE,214.41,353.47,59.965,1503579603,"201051344000417","219011344069620",19.58,19.80,0,331.83,375.41,55.9,52.0,0.473,726351.2,726351.2,19547,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579617,2388388.00
08/24/2017 09:00,2,2.535,ACTIVE,212.38,361.59,59.933,1503579603,"274151322000083","219011344069620",29.44,21.50,0,327.92,376.62,75.6,71.0,0.548,1058107.0,1058107.0,19415,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579618,2388389.00
08/24/2017 09:00,2,2.807,ACTIVE,213.06,354.97,59.954,1503579603,"274151322000076","219011344069620",30.67,26.80,0,333.03,379.92,87.1,82.1,0.340,1129915.5,1129915.5,19400,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579619,2388390.00
08/24/2017 09:00,2,2.855,ACTIVE,214.64,348.36,59.970,1503579603,"201051344000868","219011344069620",29.90,19.00,0,333.33,391.34,86.5,81.6,0.407,812551.0,812551.0,19534,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579620,2388391.00
08/24/2017 09:00,2,2.695,ACTIVE,212.16,346.86,59.954,1503579603,"274151322000095","219011344069620",30.69,23.00,0,329.73,379.32,83.7,78.9,0.318,1119003.7,1119003.7,19427,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579621,2388392.00
08/24/2017 09:00,2,2.875,ACTIVE,215.09,355.28,59.965,1503579603,"201051344000988","219011344069620",19.64,17.30,0,332.73,379.92,57.2,53.3,0.491,698547.4,698547.4,19498,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579622,2388393.00
08/24/2017 09:00,2,2.775,ACTIVE,214.41,347.46,59.975,1503579603,"201051344001025","219011344069620",30.42,21.30,0,333.03,391.34,85.4,80.5,0.384,819570.5,819570.5,19504,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579623,2388394.00
08/24/2017 09:00,2,2.777,ACTIVE,215.09,348.06,59.986,1503579603,"201051344000458","219011344069620",30.02,19.80,0,333.93,394.05,84.4,79.5,0.402,823574.6,823574.6,19502,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579623,2388395.00
08/24/2017 09:00,2,2.781,ACTIVE,216.00,350.17,59.933,1503579603,"201051344000853","219011344069620",30.30,19.00,0,335.44,397.35,85.4,80.5,0.402,825044.1,825044.1,19530,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579624,2388396.00
08/24/2017 09:00,2,2.805,ACTIVE,214.19,348.06,59.959,1503579603,"201051344000685","219011344069620",29.96,20.00,0,333.03,391.04,85.1,80.2,0.411,818217.3,818217.3,19547,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579625,2388397.00
08/24/2017 09:00,2,2.709,ACTIVE,214.41,348.06,59.933,1503579603,"201051344000917","219011344069620",30.51,20.30,0,332.73,391.34,83.8,78.9,0.384,814933.6,814933.6,19542,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579626,2388398.00
08/24/2017 09:00,2,2.730,ACTIVE,214.41,348.36,59.938,1503579603,"201051344001145","219011344069620",30.18,19.80,0,333.63,391.04,83.4,78.6,0.376,822949.1,822949.1,19526,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579627,2388399.00
08/24/2017 09:00,2,2.832,ACTIVE,214.87,348.66,59.970,1503579603,"201051344000651","219011344069620",30.04,19.80,0,332.73,393.15,86.3,81.4,0.398,811990.8,811990.8,19517,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579628,2388400.00
08/24/2017 09:00,2,2.545,ACTIVE,212.61,361.89,59.965,1503579603,"274151322000088","219011344069620",29.72,21.50,0,327.32,377.82,76.6,72.0,0.521,1015494.3,1015494.3,19407,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579629,2388401.00
08/24/2017 09:00,2,1.703,ACTIVE,213.29,449.05,59.965,1503579603,"274151322000068","219011344069620",40.95,24.50,0,397.35,469.49,71.3,66.9,0.468,885450.1,885450.1,19826,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579630,2388402.00
08/24/2017 09:00,2,2.771,ACTIVE,214.19,346.86,59.959,1503579603,"201051344001135","219011344069620",30.26,20.00,0,332.43,390.44,85.0,80.1,0.398,807554.7,807554.7,19478,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579631,2388403.00
08/24/2017 09:00,2,2.848,ACTIVE,214.41,348.06,59.991,1503579603,"201051344000594","219011344069620",30.06,21.80,0,332.43,391.04,86.7,81.8,0.398,827049.9,827049.9,19513,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579632,2388404.00
08/24/2017 09:00,2,2.908,ACTIVE,214.64,348.36,59.970,1503579603,"201051344001203","219011344069620",29.80,21.30,0,333.03,392.55,87.8,82.8,0.407,817633.5,817633.5,19545,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579633,2388405.00
08/24/2017 09:00,2,2.592,ACTIVE,212.61,349.86,59.965,1503579603,"274151322000054","219011344069620",29.00,21.80,0,327.02,378.12,76.2,71.6,0.521,1031195.7,1031195.7,19382,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579634,2388406.00
08/24/2017 09:00,2,2.836,ACTIVE,214.87,348.06,59.970,1503579603,"201051344000867","219011344069620",30.20,20.00,0,333.63,390.74,86.8,81.8,0.393,811250.4,811250.4,19544,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579635,2388407.00
08/24/2017 09:00,2,2.910,ACTIVE,214.41,349.56,59.981,1503579603,"201051344001093","219011344069620",30.22,21.00,0,333.03,391.34,89.1,84.1,0.402,814944.8,814944.8,19549,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579636,2388408.00
08/24/2017 09:00,2,2.859,ACTIVE,215.09,348.66,59.970,1503579603,"201051344000900","219011344069620",30.06,18.70,0,333.03,393.45,87.1,82.1,0.402,833300.7,833300.7,19549,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579637,2388409.00
08/24/2017 09:00,2,2.787,ACTIVE,215.09,347.76,59.970,1503579603,"201051344000648","219011344069620",30.24,18.70,0,333.93,391.94,85.3,80.4,0.398,819534.8,819534.8,19517,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579638,2388410.00
08/24/2017 09:00,2,2.799,ACTIVE,215.32,348.96,59.959,1503579603,"201051344000569","219011344069620",30.06,19.30,0,334.24,391.64,85.2,80.3,0.402,834877.1,834877.1,19489,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579639,2388411.00
08/24/2017 09:00,2,2.799,ACTIVE,215.32,348.36,59.965,1503579603,"201051344000983","219011344069620",30.20,19.00,0,333.33,391.64,85.6,80.7,0.407,825781.9,825781.9,19521,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579640,2388412.00
08/24/2017 09:00,2,2.840,ACTIVE,215.54,348.66,59.970,1503579603,"201051344001158","219011344069620",30.00,19.50,0,333.33,395.25,86.2,81.3,0.398,809541.8,809541.8,19526,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579641,2388413.00
08/24/2017 09:00,2,2.791,ACTIVE,215.54,350.17,59.959,1503579603,"201051344000576","219011344069620",30.43,18.00,0,334.54,396.45,86.0,81.1,0.398,824120.1,824120.1,19540,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579641,2388414.00
08/24/2017 09:00,2,2.543,ACTIVE,212.38,349.86,59.965,1503579603,"274151322000087","219011344069620",29.52,28.80,0,327.62,375.71,76.0,71.5,0.486,1006676.1,1006676.1,19643,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503579642,2388415.00
08/24/2017 09:15,2,3.355,ACTIVE,215.77,350.47,59.959,1503580503,"201051344000645","219011344069620",29.60,21.50,0,334.54,373.61,100.7,95.2,0.464,823036.1,823036.1,19507,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580504,2388416.00
08/24/2017 09:15,2,3.049,ACTIVE,212.83,345.36,59.965,1503580503,"274151322000085","219011344069620",28.51,26.00,0,333.63,378.12,87.9,82.9,0.331,1025727.5,1025727.5,19400,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580505,2388417.00
08/24/2017 09:15,2,3.311,ACTIVE,215.54,351.37,59.970,1503580503,"201051344000633","219011344069620",29.86,22.80,0,333.63,374.21,100.2,94.8,0.482,810209.3,810209.3,19559,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580506,2388418.00
08/24/2017 09:15,2,3.338,ACTIVE,216.00,351.07,59.965,1503580503,"201051344000469","219011344069620",30.10,19.80,0,333.33,373.91,101.8,96.3,0.482,814260.0,814260.0,19524,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580507,2388419.00
08/24/2017 09:15,2,3.273,ACTIVE,213.96,350.17,59.965,1503580503,"201051344000646","219011344069620",29.44,23.50,0,333.03,372.71,97.7,92.4,0.477,808425.2,808425.2,19513,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580507,2388420.00
08/24/2017 09:15,2,3.119,ACTIVE,212.83,354.37,59.959,1503580503,"274151322000052","219011344069620",29.28,28.50,0,333.33,378.42,92.5,87.3,0.362,1068959.8,1068959.8,19396,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580508,2388421.00
08/24/2017 09:15,2,3.234,ACTIVE,214.87,349.86,59.965,1503580503,"201051344000585","219011344069620",29.68,24.00,0,333.63,372.11,97.2,91.9,0.455,822725.2,822725.2,19509,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580509,2388422.00
08/24/2017 09:15,2,3.293,ACTIVE,213.96,349.26,59.965,1503580503,"201051344001230","219011344069620",29.82,26.00,0,333.63,372.71,99.5,94.1,0.464,812866.2,812866.2,19555,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580510,2388423.00
08/24/2017 09:15,2,3.258,ACTIVE,214.87,351.37,59.975,1503580503,"201051344000582","219011344069620",29.54,21.80,0,334.24,373.01,97.5,92.2,0.446,801777.1,801777.1,19497,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580511,2388424.00
08/24/2017 09:15,2,3.365,ACTIVE,213.96,348.96,59.959,1503580503,"201051344000955","219011344069620",29.72,23.80,0,333.93,372.71,101.4,95.9,0.482,822110.7,822110.7,19521,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580512,2388425.00
08/24/2017 09:15,2,2.119,ACTIVE,213.06,425.61,59.954,1503580503,"274151322000094","219011344069620",39.18,28.50,0,400.96,471.60,83.9,79.1,0.323,884535.6,884535.6,19816,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580513,2388426.00
08/24/2017 09:15,2,3.309,ACTIVE,215.77,350.77,59.981,1503580503,"201051344000579","219011344069620",30.00,22.80,0,334.24,373.31,100.5,95.1,0.464,832569.0,832569.0,19521,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580514,2388427.00
08/24/2017 09:15,2,3.332,ACTIVE,214.19,350.47,59.970,1503580503,"201051344000890","219011344069620",29.82,25.80,0,333.63,373.31,100.7,95.2,0.460,816225.4,816225.4,19522,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580515,2388428.00
08/24/2017 09:15,2,3.350,ACTIVE,214.64,350.77,59.970,1503580503,"201051344000438","219011344069620",29.58,23.30,0,334.24,373.01,100.3,94.9,0.468,818435.4,818435.4,19506,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580516,2388429.00
08/24/2017 09:15,2,3.318,ACTIVE,214.41,355.88,59.970,1503580503,"201051344000417","219011344069620",19.14,22.50,0,332.43,381.42,64.4,60.2,0.548,726365.3,726365.3,19548,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580516,2388430.00
08/24/2017 09:15,2,3.016,ACTIVE,212.61,354.37,59.954,1503580503,"274151322000083","219011344069620",29.16,27.30,0,333.03,377.82,89.1,84.1,0.354,1058126.5,1058126.5,19416,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580517,2388431.00
08/24/2017 09:15,2,3.330,ACTIVE,213.29,345.36,59.965,1503580503,"274151322000076","219011344069620",30.06,30.80,0,334.54,366.40,101.3,95.9,0.398,1129938.1,1129938.1,19401,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580518,2388432.00
08/24/2017 09:15,2,3.346,ACTIVE,214.87,350.17,59.970,1503580503,"201051344000868","219011344069620",29.82,20.70,0,334.24,373.01,101.1,95.7,0.464,812573.4,812573.4,19535,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580519,2388433.00
08/24/2017 09:15,2,3.225,ACTIVE,212.83,351.07,59.975,1503580503,"274151322000095","219011344069620",29.94,28.30,0,333.63,364.59,97.7,92.4,0.371,1119025.4,1119025.4,19428,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580520,2388434.00
08/24/2017 09:15,2,3.393,ACTIVE,215.32,357.68,59.970,1503580503,"201051344000988","219011344069620",19.36,18.70,0,333.93,384.13,66.5,62.3,0.561,698562.0,698562.0,19499,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580521,2388435.00
08/24/2017 09:15,2,3.295,ACTIVE,214.64,350.77,59.996,1503580503,"201051344001025","219011344069620",29.80,24.30,0,334.24,372.71,99.5,94.1,0.455,819592.6,819592.6,19505,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580522,2388436.00
08/24/2017 09:15,2,3.287,ACTIVE,215.54,350.47,59.970,1503580503,"201051344000458","219011344069620",29.68,22.30,0,333.93,373.01,98.8,93.5,0.477,823596.4,823596.4,19503,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580523,2388437.00
08/24/2017 09:15,2,3.299,ACTIVE,216.22,352.27,59.965,1503580503,"201051344000853","219011344069620",29.94,20.70,0,335.44,374.21,100.2,94.7,0.468,825066.2,825066.2,19531,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580524,2388438.00
08/24/2017 09:15,2,3.273,ACTIVE,214.19,351.37,59.975,1503580503,"201051344000685","219011344069620",29.72,22.50,0,334.24,372.71,98.6,93.2,0.486,818239.2,818239.2,19548,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580525,2388439.00
08/24/2017 09:15,2,3.260,ACTIVE,214.87,350.47,59.970,1503580503,"201051344000917","219011344069620",29.66,22.80,0,333.33,372.71,97.9,92.6,0.460,814955.3,814955.3,19543,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580526,2388440.00
08/24/2017 09:15,2,3.225,ACTIVE,214.41,349.56,59.975,1503580503,"201051344001145","219011344069620",29.72,22.80,0,333.93,372.11,97.0,91.7,0.446,822970.6,822970.6,19527,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580526,2388441.00
08/24/2017 09:15,2,3.309,ACTIVE,214.87,351.37,59.959,1503580503,"201051344000651","219011344069620",29.70,22.30,0,333.63,373.01,99.6,94.2,0.464,812013.0,812013.0,19518,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580527,2388442.00
08/24/2017 09:15,2,3.072,ACTIVE,212.61,350.47,59.944,1503580503,"274151322000088","219011344069620",28.84,25.80,0,333.03,378.12,89.7,84.6,0.336,1015514.1,1015514.1,19408,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580528,2388443.00
08/24/2017 09:15,2,2.066,ACTIVE,213.29,424.11,59.954,1503580503,"274151322000068","219011344069620",40.04,29.80,0,403.67,474.00,83.6,78.7,0.314,885468.5,885468.5,19827,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580529,2388444.00
08/24/2017 09:15,2,3.275,ACTIVE,214.64,349.26,59.970,1503580503,"201051344001135","219011344069620",29.72,22.50,0,334.54,372.11,98.5,93.2,0.464,807576.5,807576.5,19479,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580530,2388445.00
08/24/2017 09:15,2,3.334,ACTIVE,214.64,349.86,59.970,1503580503,"201051344000594","219011344069620",29.76,24.00,0,333.63,373.61,100.5,95.1,0.451,827072.3,827072.3,19514,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580531,2388446.00
08/24/2017 09:15,2,3.365,ACTIVE,215.09,350.47,59.970,1503580503,"201051344001203","219011344069620",29.84,24.00,0,334.24,374.21,101.8,96.3,0.477,817656.2,817656.2,19546,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580532,2388447.00
08/24/2017 09:15,2,3.074,ACTIVE,212.83,354.37,59.970,1503580503,"274151322000054","219011344069620",28.53,26.30,0,333.03,378.72,88.8,83.7,0.340,1031215.3,1031215.3,19383,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580533,2388448.00
08/24/2017 09:15,2,3.332,ACTIVE,215.32,350.17,59.965,1503580503,"201051344000867","219011344069620",29.82,22.80,0,333.93,373.01,100.6,95.2,0.455,811272.7,811272.7,19545,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580534,2388449.00
08/24/2017 09:15,2,3.410,ACTIVE,214.87,351.37,59.981,1503580503,"201051344001093","219011344069620",29.70,23.50,0,332.73,374.21,102.7,97.2,0.468,814967.7,814967.7,19550,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580535,2388450.00
08/24/2017 09:15,2,3.354,ACTIVE,215.32,350.47,60.002,1503580503,"201051344000900","219011344069620",29.92,20.30,0,333.33,373.91,101.7,96.2,0.468,833323.2,833323.2,19550,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580536,2388451.00
