ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 09:15,2,3.305,ACTIVE,215.54,349.86,59.970,1503580503,"201051344000648","219011344069620",29.68,20.70,0,334.54,373.01,99.4,94.0,0.468,819556.8,819556.8,19518,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580537,2388452.00
08/24/2017 09:15,2,3.275,ACTIVE,215.54,350.77,59.970,1503580503,"201051344000569","219011344069620",30.02,21.00,0,334.54,373.01,99.6,94.2,0.468,834899.2,834899.2,19490,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580537,2388453.00
08/24/2017 09:15,2,3.301,ACTIVE,215.77,350.47,59.970,1503580503,"201051344000983","219011344069620",29.92,21.30,0,333.93,373.61,100.1,94.7,0.473,825804.1,825804.1,19522,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580538,2388454.00
08/24/2017 09:15,2,3.336,ACTIVE,215.77,351.07,59.970,1503580503,"201051344001158","219011344069620",29.50,21.80,0,334.24,373.31,99.7,94.3,0.473,809564.0,809564.0,19527,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580539,2388455.00
08/24/2017 09:15,2,3.285,ACTIVE,215.77,351.37,59.965,1503580503,"201051344000576","219011344069620",30.14,20.00,0,334.24,374.21,100.3,94.9,0.464,824142.4,824142.4,19541,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580540,2388456.00
08/24/2017 09:15,2,3.006,ACTIVE,212.83,342.95,59.965,1503580503,"274151322000087","219011344069620",29.08,35.40,0,332.43,376.62,88.6,83.6,0.314,1006695.7,1006695.7,19644,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503580541,2388457.00
08/24/2017 09:30,2,3.645,ACTIVE,215.77,351.07,60.012,1503581403,"201051344000645","219011344069620",29.26,23.30,0,334.54,375.41,108.0,102.4,0.495,823060.8,823060.8,19508,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581404,2388458.00
08/24/2017 09:30,2,3.340,ACTIVE,212.61,353.77,59.975,1503581403,"274151322000085","219011344069620",28.07,29.50,0,334.24,363.69,94.8,89.6,0.362,1025749.1,1025749.1,19401,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581405,2388459.00
08/24/2017 09:30,2,3.611,ACTIVE,215.32,351.37,59.975,1503581403,"201051344000633","219011344069620",29.32,25.30,0,333.63,376.31,107.4,101.7,0.521,810233.9,810233.9,19560,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581406,2388460.00
08/24/2017 09:30,2,3.623,ACTIVE,215.77,351.37,59.991,1503581403,"201051344000469","219011344069620",29.80,22.00,0,334.24,376.62,109.3,103.6,0.521,814285.0,814285.0,19525,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581407,2388461.00
08/24/2017 09:30,2,3.555,ACTIVE,213.96,350.77,60.002,1503581403,"201051344000646","219011344069620",29.22,27.00,0,333.63,375.41,105.2,99.6,0.508,808449.3,808449.3,19514,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581408,2388462.00
08/24/2017 09:30,2,3.432,ACTIVE,212.38,354.37,59.975,1503581403,"274151322000052","219011344069620",28.69,31.80,0,333.63,365.49,99.7,94.3,0.389,1068982.5,1068982.5,19397,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581409,2388463.00
08/24/2017 09:30,2,3.529,ACTIVE,214.87,351.07,60.007,1503581403,"201051344000585","219011344069620",29.44,27.30,0,333.93,374.81,105.2,99.6,0.491,822749.2,822749.2,19510,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581410,2388464.00
08/24/2017 09:30,2,3.615,ACTIVE,213.96,349.86,59.996,1503581403,"201051344001230","219011344069620",29.18,29.30,0,333.33,375.11,106.8,101.2,0.513,812890.6,812890.6,19556,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581411,2388465.00
08/24/2017 09:30,2,3.562,ACTIVE,215.09,351.97,59.954,1503581403,"201051344000582","219011344069620",29.12,23.50,0,333.93,375.41,105.0,99.5,0.486,801801.0,801801.0,19498,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581412,2388466.00
08/24/2017 09:30,2,3.658,ACTIVE,213.96,350.17,59.965,1503581403,"201051344000955","219011344069620",29.24,26.00,0,333.93,376.01,108.4,102.7,0.517,822135.5,822135.5,19522,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581412,2388467.00
08/24/2017 09:30,2,2.309,ACTIVE,212.61,415.99,60.002,1503581403,"274151322000094","219011344069620",38.78,32.00,0,399.76,448.45,91.3,86.2,0.354,884556.2,884556.2,19817,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581413,2388468.00
08/24/2017 09:30,2,3.646,ACTIVE,216.00,351.07,59.975,1503581403,"201051344000579","219011344069620",29.12,25.50,0,334.54,375.71,107.6,101.9,0.499,832593.7,832593.7,19522,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581414,2388469.00
08/24/2017 09:30,2,3.627,ACTIVE,213.96,350.47,60.002,1503581403,"201051344000890","219011344069620",29.34,28.80,0,332.43,375.71,107.8,102.1,0.495,816250.1,816250.1,19523,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581415,2388470.00
08/24/2017 09:30,2,3.607,ACTIVE,214.64,350.77,60.012,1503581403,"201051344000438","219011344069620",29.42,25.50,0,333.93,376.31,107.5,101.8,0.508,818460.0,818460.0,19507,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581416,2388471.00
08/24/2017 09:30,2,3.547,ACTIVE,214.19,356.78,59.986,1503581403,"201051344000417","219011344069620",19.16,25.30,0,334.24,384.73,68.9,64.6,0.592,726381.0,726381.0,19549,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581417,2388472.00
08/24/2017 09:30,2,3.305,ACTIVE,212.61,344.15,59.975,1503581403,"274151322000083","219011344069620",28.96,30.30,0,333.03,365.19,96.9,91.6,0.384,1058148.5,1058148.5,19417,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581418,2388473.00
08/24/2017 09:30,2,3.617,ACTIVE,213.06,345.96,59.970,1503581403,"274151322000076","219011344069620",29.52,33.50,0,334.24,369.10,108.1,102.4,0.424,1129962.9,1129962.9,19402,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581419,2388474.00
08/24/2017 09:30,2,3.656,ACTIVE,214.87,351.37,59.954,1503581403,"201051344000868","219011344069620",29.26,23.00,0,334.24,375.71,108.4,102.7,0.499,812598.2,812598.2,19536,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581420,2388475.00
08/24/2017 09:30,2,3.533,ACTIVE,212.16,355.28,59.965,1503581403,"274151322000095","219011344069620",29.44,31.80,0,333.03,364.29,105.2,99.6,0.402,1119049.4,1119049.4,19429,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581421,2388476.00
08/24/2017 09:30,2,3.674,ACTIVE,215.54,359.48,59.991,1503581403,"201051344000988","219011344069620",19.10,20.30,0,333.93,387.14,71.2,66.7,0.592,698578.2,698578.2,19500,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581422,2388477.00
08/24/2017 09:30,2,3.611,ACTIVE,214.41,349.56,59.986,1503581403,"201051344001025","219011344069620",29.26,27.80,0,333.63,375.41,107.1,101.5,0.491,819617.1,819617.1,19506,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581422,2388478.00
08/24/2017 09:30,2,3.545,ACTIVE,215.54,350.77,59.949,1503581403,"201051344000458","219011344069620",29.60,24.00,0,334.84,375.71,106.3,100.7,0.517,823620.8,823620.8,19504,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581423,2388479.00
08/24/2017 09:30,2,3.586,ACTIVE,216.22,351.97,59.970,1503581403,"201051344000853","219011344069620",29.64,23.00,0,338.44,376.92,107.8,102.1,0.508,825090.9,825090.9,19532,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581424,2388480.00
08/24/2017 09:30,2,3.527,ACTIVE,214.19,351.37,59.981,1503581403,"201051344000685","219011344069620",29.60,24.50,0,333.93,374.81,105.7,100.1,0.521,818263.5,818263.5,19549,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581425,2388481.00
08/24/2017 09:30,2,3.561,ACTIVE,214.87,350.77,59.928,1503581403,"201051344000917","219011344069620",29.24,25.30,0,332.73,375.41,105.4,99.8,0.495,814979.4,814979.4,19544,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581426,2388482.00
08/24/2017 09:30,2,3.500,ACTIVE,214.41,349.86,59.949,1503581403,"201051344001145","219011344069620",29.48,25.00,0,334.54,374.51,104.5,99.0,0.482,822994.5,822994.5,19528,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581427,2388483.00
08/24/2017 09:30,2,3.600,ACTIVE,214.87,351.67,59.996,1503581403,"201051344000651","219011344069620",29.34,24.30,0,333.63,376.01,106.9,101.3,0.499,812037.5,812037.5,19519,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581428,2388484.00
08/24/2017 09:30,2,3.334,ACTIVE,212.38,347.76,59.944,1503581403,"274151322000088","219011344069620",28.67,30.00,0,333.03,365.19,96.8,91.5,0.358,1015536.2,1015536.2,19409,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581429,2388485.00
08/24/2017 09:30,2,2.230,ACTIVE,213.51,424.41,59.975,1503581403,"274151322000068","219011344069620",39.60,33.50,0,403.07,448.75,89.4,84.3,0.331,885489.0,885489.0,19828,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581430,2388486.00
08/24/2017 09:30,2,3.580,ACTIVE,214.64,351.07,59.970,1503581403,"201051344001135","219011344069620",29.20,25.00,0,334.24,374.81,105.9,100.3,0.495,807600.8,807600.8,19480,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581431,2388487.00
08/24/2017 09:30,2,3.605,ACTIVE,214.64,349.26,59.970,1503581403,"201051344000594","219011344069620",29.44,27.30,0,333.63,376.62,107.5,101.8,0.482,827097.0,827097.0,19515,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581432,2388488.00
08/24/2017 09:30,2,3.648,ACTIVE,214.87,350.17,59.986,1503581403,"201051344001203","219011344069620",29.50,26.50,0,334.54,377.22,109.0,103.3,0.517,817681.2,817681.2,19547,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581433,2388489.00
08/24/2017 09:30,2,3.311,ACTIVE,212.61,351.97,59.965,1503581403,"274151322000054","219011344069620",28.49,29.80,0,333.03,365.19,95.5,90.3,0.362,1031237.1,1031237.1,19384,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581433,2388490.00
08/24/2017 09:30,2,3.643,ACTIVE,215.09,350.17,59.986,1503581403,"201051344000867","219011344069620",29.20,25.30,0,334.24,375.41,107.7,102.0,0.499,811297.5,811297.5,19546,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581434,2388491.00
08/24/2017 09:30,2,3.660,ACTIVE,214.64,351.67,59.986,1503581403,"201051344001093","219011344069620",29.54,26.50,0,333.93,376.62,109.5,103.8,0.499,814992.9,814992.9,19551,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581435,2388492.00
08/24/2017 09:30,2,3.611,ACTIVE,215.32,351.37,59.954,1503581403,"201051344000900","219011344069620",29.90,22.30,0,333.63,376.92,109.3,103.6,0.508,833348.3,833348.3,19551,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581436,2388493.00
08/24/2017 09:30,2,3.592,ACTIVE,215.32,350.47,59.954,1503581403,"201051344000648","219011344069620",29.20,22.80,0,334.84,375.71,106.2,100.6,0.499,819581.2,819581.2,19519,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581437,2388494.00
08/24/2017 09:30,2,3.557,ACTIVE,215.77,351.97,59.981,1503581403,"201051344000569","219011344069620",29.80,22.50,0,333.93,376.62,107.4,101.8,0.508,834923.8,834923.8,19491,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581438,2388495.00
08/24/2017 09:30,2,3.590,ACTIVE,216.00,351.37,59.933,1503581403,"201051344000983","219011344069620",29.62,23.80,0,333.93,375.71,107.8,102.1,0.513,825828.7,825828.7,19523,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581439,2388496.00
08/24/2017 09:30,2,3.615,ACTIVE,215.77,351.37,59.975,1503581403,"201051344001158","219011344069620",29.16,24.00,0,334.54,375.71,106.8,101.2,0.499,809588.6,809588.6,19528,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581440,2388497.00
08/24/2017 09:30,2,3.549,ACTIVE,216.00,352.87,59.965,1503581403,"201051344000576","219011344069620",29.94,22.00,0,334.84,376.62,107.7,102.0,0.508,824167.1,824167.1,19542,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581441,2388498.00
08/24/2017 09:30,2,3.293,ACTIVE,212.61,349.56,59.996,1503581403,"274151322000087","219011344069620",28.80,41.30,0,333.63,363.99,96.2,90.9,0.345,1006717.6,1006717.6,19645,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503581442,2388499.00
08/24/2017 09:45,2,3.900,ACTIVE,216.00,352.87,59.975,1503582304,"201051344000645","219011344069620",29.42,24.50,0,336.64,379.32,116.3,110.3,0.535,823087.2,823087.2,19509,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582305,2388500.00
08/24/2017 09:45,2,3.586,ACTIVE,212.61,354.37,59.944,1503582304,"274151322000085","219011344069620",27.91,32.20,0,334.54,366.40,101.3,95.8,0.384,1025772.2,1025772.2,19402,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582306,2388501.00
08/24/2017 09:45,2,3.924,ACTIVE,215.54,353.77,59.944,1503582304,"201051344000633","219011344069620",28.96,27.30,0,335.14,379.92,115.2,109.2,0.557,810260.1,810260.1,19561,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582307,2388502.00
08/24/2017 09:45,2,3.891,ACTIVE,216.22,353.47,59.965,1503582304,"201051344000469","219011344069620",29.82,22.00,0,333.63,379.32,117.5,111.4,0.561,814311.8,814311.8,19526,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582308,2388503.00
08/24/2017 09:45,2,3.832,ACTIVE,213.96,350.77,59.975,1503582304,"201051344000646","219011344069620",29.14,29.50,0,333.03,377.82,113.1,107.3,0.548,808475.0,808475.0,19515,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582308,2388504.00
08/24/2017 09:45,2,3.678,ACTIVE,212.38,347.16,59.944,1503582304,"274151322000052","219011344069620",28.78,35.40,0,333.63,367.60,107.2,101.5,0.424,1069006.9,1069006.9,19398,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582309,2388505.00
08/24/2017 09:45,2,3.791,ACTIVE,215.09,351.97,59.944,1503582304,"201051344000585","219011344069620",29.52,29.30,0,333.63,377.52,113.2,107.4,0.535,822775.0,822775.0,19511,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582310,2388506.00
08/24/2017 09:45,2,3.828,ACTIVE,213.74,350.47,59.970,1503582304,"201051344001230","219011344069620",29.54,31.30,0,333.63,378.12,114.5,108.5,0.544,812916.7,812916.7,19557,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582311,2388507.00
08/24/2017 09:45,2,3.832,ACTIVE,215.09,351.67,59.938,1503582304,"201051344000582","219011344069620",29.08,25.50,0,333.93,377.82,112.8,107.0,0.526,801826.7,801826.7,19499,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582312,2388508.00
08/24/2017 09:45,2,3.904,ACTIVE,213.96,350.47,59.933,1503582304,"201051344000955","219011344069620",29.26,27.50,0,333.63,378.12,115.7,109.7,0.557,822161.9,822161.9,19523,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582313,2388509.00
08/24/2017 09:45,2,2.482,ACTIVE,212.38,424.41,59.965,1503582304,"274151322000094","219011344069620",39.00,34.80,0,401.86,446.35,98.0,92.6,0.376,884578.4,884578.4,19818,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582314,2388510.00
08/24/2017 09:45,2,3.904,ACTIVE,216.00,352.57,59.975,1503582304,"201051344000579","219011344069620",29.28,27.00,0,335.14,378.72,115.8,109.8,0.544,832620.0,832620.0,19523,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582315,2388511.00
08/24/2017 09:45,2,3.922,ACTIVE,214.19,351.37,59.959,1503582304,"201051344000890","219011344069620",29.06,31.80,0,333.63,378.42,115.4,109.5,0.517,816276.4,816276.4,19524,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582316,2388512.00
08/24/2017 09:45,2,3.838,ACTIVE,214.87,351.67,59.970,1503582304,"201051344000438","219011344069620",29.58,27.50,0,333.33,378.12,115.0,109.1,0.548,818486.2,818486.2,19508,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582317,2388513.00
08/24/2017 09:45,2,3.822,ACTIVE,214.41,358.58,59.933,1503582304,"201051344000417","219011344069620",19.06,27.80,0,333.93,387.44,73.8,69.3,0.632,726397.6,726397.6,19550,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582317,2388514.00
08/24/2017 09:45,2,3.594,ACTIVE,212.38,351.67,59.954,1503582304,"274151322000083","219011344069620",28.77,33.50,0,333.33,366.70,104.7,99.1,0.415,1058172.2,1058172.2,19418,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582318,2388515.00
08/24/2017 09:45,2,3.910,ACTIVE,213.29,357.68,59.959,1503582304,"274151322000076","219011344069620",29.34,36.00,0,333.93,370.30,116.2,110.2,0.451,1129989.3,1129989.3,19403,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582319,2388516.00
08/24/2017 09:45,2,3.900,ACTIVE,215.32,352.87,59.996,1503582304,"201051344000868","219011344069620",29.56,23.80,0,333.63,378.72,116.8,110.8,0.544,812624.8,812624.8,19537,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582320,2388517.00
08/24/2017 09:45,2,3.791,ACTIVE,212.38,343.55,59.970,1503582304,"274151322000095","219011344069620",29.52,35.00,0,333.33,369.10,113.2,107.3,0.429,1119075.2,1119075.2,19430,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582321,2388518.00
08/24/2017 09:45,2,3.982,ACTIVE,216.00,361.29,59.981,1503582304,"201051344000988","219011344069620",19.04,21.80,0,334.84,392.85,76.7,72.1,0.645,698595.4,698595.4,19501,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582322,2388519.00
08/24/2017 09:45,2,3.863,ACTIVE,214.87,351.37,59.970,1503582304,"201051344001025","219011344069620",29.48,30.00,0,333.33,378.12,115.4,109.4,0.530,819643.4,819643.4,19507,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582323,2388520.00
08/24/2017 09:45,2,3.818,ACTIVE,216.00,353.17,59.954,1503582304,"201051344000458","219011344069620",29.68,25.50,0,335.14,379.02,114.8,108.9,0.552,823646.9,823646.9,19505,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582324,2388521.00
08/24/2017 09:45,2,3.836,ACTIVE,216.45,353.47,59.975,1503582304,"201051344000853","219011344069620",29.96,24.00,0,338.74,381.73,116.3,110.4,0.552,825117.3,825117.3,19533,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582325,2388522.00
08/24/2017 09:45,2,3.846,ACTIVE,214.19,351.97,59.975,1503582304,"201051344000685","219011344069620",29.22,27.00,0,333.63,377.82,113.9,108.0,0.557,818289.4,818289.4,19550,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582326,2388523.00
08/24/2017 09:45,2,3.789,ACTIVE,214.87,352.57,59.970,1503582304,"201051344000917","219011344069620",29.60,26.80,0,333.63,378.42,113.5,107.6,0.535,815005.3,815005.3,19545,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582326,2388524.00
08/24/2017 09:45,2,3.785,ACTIVE,214.41,350.47,59.907,1503582304,"201051344001145","219011344069620",29.36,26.30,0,334.24,377.22,112.5,106.7,0.521,823020.1,823020.1,19529,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582327,2388525.00
08/24/2017 09:45,2,3.922,ACTIVE,215.09,351.97,59.981,1503582304,"201051344000651","219011344069620",28.96,26.30,0,335.14,378.12,115.1,109.2,0.530,812063.7,812063.7,19520,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582328,2388526.00
08/24/2017 09:45,2,3.615,ACTIVE,212.61,343.55,59.981,1503582304,"274151322000088","219011344069620",28.53,32.00,0,333.33,367.30,104.4,98.8,0.393,1015559.9,1015559.9,19410,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582329,2388527.00
08/24/2017 09:45,2,2.424,ACTIVE,213.29,424.41,59.949,1503582304,"274151322000068","219011344069620",39.92,36.50,0,399.46,451.46,97.2,91.9,0.371,885511.1,885511.1,19829,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582330,2388528.00
08/24/2017 09:45,2,3.887,ACTIVE,214.64,351.67,59.959,1503582304,"201051344001135","219011344069620",28.96,26.50,0,334.24,377.82,114.1,108.2,0.526,807626.8,807626.8,19481,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582331,2388529.00
08/24/2017 09:45,2,3.906,ACTIVE,214.87,351.37,59.991,1503582304,"201051344000594","219011344069620",29.28,31.00,0,331.53,380.52,115.8,109.9,0.535,827123.3,827123.3,19516,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582332,2388530.00
08/24/2017 09:45,2,3.930,ACTIVE,215.09,351.67,59.975,1503582304,"201051344001203","219011344069620",29.46,29.30,0,335.14,379.32,117.2,111.2,0.557,817707.9,817707.9,19548,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582333,2388531.00
08/24/2017 09:45,2,3.609,ACTIVE,212.38,353.77,59.981,1503582304,"274151322000054","219011344069620",28.09,32.60,0,333.63,367.30,102.6,97.1,0.393,1031260.5,1031260.5,19385,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582334,2388532.00
08/24/2017 09:45,2,3.859,ACTIVE,215.54,349.86,59.949,1503582304,"201051344000867","219011344069620",29.72,26.80,0,334.24,377.82,116.2,110.2,0.535,811323.9,811323.9,19547,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582335,2388533.00
08/24/2017 09:45,2,3.893,ACTIVE,214.87,352.87,59.938,1503582304,"201051344001093","219011344069620",29.78,28.30,0,333.63,379.02,117.4,111.4,0.544,815019.7,815019.7,19552,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582336,2388534.00
08/24/2017 09:45,2,3.896,ACTIVE,215.77,352.57,59.949,1503582304,"201051344000900","219011344069620",29.94,23.00,0,334.24,379.62,118.2,112.2,0.548,833375.2,833375.2,19552,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582337,2388535.00
08/24/2017 09:45,2,3.863,ACTIVE,215.77,351.97,59.986,1503582304,"201051344000648","219011344069620",29.38,24.80,0,334.54,378.72,114.9,109.0,0.539,819607.4,819607.4,19520,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582338,2388536.00
08/24/2017 09:45,2,3.881,ACTIVE,215.77,352.87,59.954,1503582304,"201051344000569","219011344069620",29.52,24.30,0,333.93,379.02,116.1,110.1,0.552,834950.1,834950.1,19492,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582339,2388537.00
08/24/2017 09:45,2,3.850,ACTIVE,216.00,352.57,59.986,1503582304,"201051344000983","219011344069620",29.88,24.00,0,333.33,378.72,116.5,110.5,0.557,825855.2,825855.2,19524,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582340,2388538.00
08/24/2017 09:45,2,3.887,ACTIVE,216.00,352.87,59.970,1503582304,"201051344001158","219011344069620",29.30,25.80,0,335.14,379.62,115.4,109.4,0.539,809614.8,809614.8,19529,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582341,2388539.00
08/24/2017 09:45,2,3.885,ACTIVE,216.22,354.07,59.949,1503582304,"201051344000576","219011344069620",29.60,23.50,0,337.54,380.82,116.4,110.4,0.544,824193.5,824193.5,19543,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582342,2388540.00
08/24/2017 09:45,2,3.553,ACTIVE,212.83,355.88,59.959,1503582304,"274151322000087","219011344069620",28.82,44.30,0,333.63,366.10,103.7,98.1,0.376,1006741.2,1006741.2,19646,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503582342,2388541.00
08/24/2017 10:00,2,4.443,ACTIVE,216.67,353.77,59.975,1503583203,"201051344000645","219011344069620",29.22,24.80,0,337.54,387.14,131.6,125.1,0.601,823116.6,823116.6,19510,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583204,2388542.00
08/24/2017 10:00,2,4.094,ACTIVE,213.29,357.68,59.938,1503583203,"274151322000085","219011344069620",27.59,35.20,0,333.63,370.30,114.3,108.4,0.424,1025797.7,1025797.7,19403,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583205,2388543.00
08/24/2017 10:00,2,4.412,ACTIVE,216.67,355.58,59.981,1503583203,"201051344000633","219011344069620",29.12,28.50,0,336.64,386.23,130.0,123.6,0.628,810289.1,810289.1,19562,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583206,2388544.00
08/24/2017 10:00,2,4.453,ACTIVE,217.35,355.88,59.959,1503583203,"201051344000469","219011344069620",29.40,23.50,0,336.64,388.04,132.5,126.0,0.623,814341.4,814341.4,19527,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583207,2388545.00
08/24/2017 10:00,2,4.379,ACTIVE,215.09,354.67,59.944,1503583203,"201051344000646","219011344069620",28.77,31.00,0,333.33,382.33,127.6,121.2,0.610,808503.5,808503.5,19516,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583208,2388546.00
08/24/2017 10:00,2,4.172,ACTIVE,213.51,345.36,59.959,1503583203,"274151322000052","219011344069620",28.69,37.50,0,333.33,372.41,121.1,115.0,0.477,1069033.9,1069033.9,19399,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583209,2388547.00
08/24/2017 10:00,2,4.303,ACTIVE,216.22,354.97,59.933,1503583203,"201051344000585","219011344069620",29.38,31.00,0,334.54,385.33,128.1,121.7,0.592,822803.6,822803.6,19512,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583210,2388548.00
08/24/2017 10:00,2,4.352,ACTIVE,214.87,352.27,59.938,1503583203,"201051344001230","219011344069620",29.32,32.80,0,333.03,382.93,129.3,122.9,0.610,812945.6,812945.6,19558,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583211,2388549.00
08/24/2017 10:00,2,4.301,ACTIVE,216.22,355.88,59.912,1503583203,"201051344000582","219011344069620",29.28,26.50,0,333.93,385.63,127.5,121.1,0.583,801855.2,801855.2,19500,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583212,2388550.00
08/24/2017 10:00,2,4.441,ACTIVE,214.64,354.07,59.981,1503583203,"201051344000955","219011344069620",28.96,29.50,0,332.43,382.63,130.2,123.8,0.619,822191.1,822191.1,19524,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583213,2388551.00
08/24/2017 10:00,2,2.842,ACTIVE,213.06,411.48,59.938,1503583203,"274151322000094","219011344069620",38.43,37.30,0,400.36,451.76,110.8,105.1,0.429,884603.0,884603.0,19819,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583213,2388552.00
08/24/2017 10:00,2,4.406,ACTIVE,217.13,355.28,59.970,1503583203,"201051344000579","219011344069620",29.28,28.80,0,335.44,387.14,130.7,124.2,0.605,832649.2,832649.2,19524,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583214,2388553.00
08/24/2017 10:00,2,4.428,ACTIVE,215.09,353.77,59.975,1503583203,"201051344000890","219011344069620",28.96,32.80,0,333.63,382.93,129.8,123.4,0.597,816305.5,816305.5,19525,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583215,2388554.00
08/24/2017 10:00,2,4.373,ACTIVE,215.77,354.97,59.970,1503583203,"201051344000438","219011344069620",29.20,29.00,0,333.03,384.13,129.5,123.0,0.610,818515.2,818515.2,19509,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583216,2388555.00
08/24/2017 10:00,2,4.301,ACTIVE,215.54,349.26,59.981,1503583203,"201051344000417","219011344069620",19.08,30.80,0,333.33,392.85,83.2,78.4,0.393,726416.1,726416.1,19551,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583217,2388556.00
08/24/2017 10:00,2,4.090,ACTIVE,213.06,345.36,59.954,1503583203,"274151322000083","219011344069620",28.59,36.50,0,333.33,371.21,118.4,112.3,0.473,1058198.6,1058198.6,19419,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583218,2388557.00
08/24/2017 10:00,2,4.398,ACTIVE,214.19,353.47,59.949,1503583203,"274151322000076","219011344069620",29.38,39.00,0,333.33,373.31,130.8,124.4,0.504,1130018.6,1130018.6,19404,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583219,2388558.00
08/24/2017 10:00,2,4.473,ACTIVE,216.22,354.07,59.959,1503583203,"201051344000868","219011344069620",29.12,24.80,0,333.33,384.13,131.9,125.4,0.601,812654.4,812654.4,19538,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583220,2388559.00
08/24/2017 10:00,2,4.314,ACTIVE,213.06,350.77,59.970,1503583203,"274151322000095","219011344069620",29.28,37.30,0,333.33,373.61,127.7,121.4,0.486,1119103.8,1119103.8,19431,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583221,2388560.00
08/24/2017 10:00,2,4.523,ACTIVE,216.90,352.87,59.928,1503583203,"201051344000988","219011344069620",18.83,23.80,0,335.14,395.55,86.2,81.3,0.402,698614.6,698614.6,19502,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583222,2388561.00
08/24/2017 10:00,2,4.422,ACTIVE,216.00,354.07,59.959,1503583203,"201051344001025","219011344069620",29.02,31.00,0,333.93,383.83,129.9,123.5,0.588,819672.5,819672.5,19508,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583223,2388562.00
08/24/2017 10:00,2,4.400,ACTIVE,216.90,354.37,59.981,1503583203,"201051344000458","219011344069620",29.18,26.00,0,336.34,386.53,130.1,123.6,0.628,823676.0,823676.0,19506,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583223,2388563.00
08/24/2017 10:00,2,4.400,ACTIVE,217.58,356.78,59.970,1503583203,"201051344000853","219011344069620",29.56,25.00,0,338.14,387.74,131.7,125.2,0.619,825146.8,825146.8,19534,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583224,2388564.00
08/24/2017 10:00,2,4.393,ACTIVE,215.54,354.97,59.933,1503583203,"201051344000685","219011344069620",28.88,28.30,0,333.63,383.53,128.4,122.0,0.628,818318.1,818318.1,19551,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583225,2388565.00
08/24/2017 10:00,2,4.312,ACTIVE,216.00,355.58,59.959,1503583203,"201051344000917","219011344069620",29.34,28.00,0,333.33,385.03,128.2,121.8,0.601,815034.0,815034.0,19546,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583226,2388566.00
08/24/2017 10:00,2,4.295,ACTIVE,215.32,352.87,59.975,1503583203,"201051344001145","219011344069620",29.28,27.50,0,334.54,383.23,127.4,121.0,0.583,823048.6,823048.6,19530,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583227,2388567.00
08/24/2017 10:00,2,4.434,ACTIVE,216.22,354.97,59.933,1503583203,"201051344000651","219011344069620",28.90,27.80,0,334.84,386.23,129.7,123.3,0.597,812092.8,812092.8,19521,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583228,2388568.00
08/24/2017 10:00,2,4.082,ACTIVE,213.06,351.97,59.959,1503583203,"274151322000088","219011344069620",28.43,34.50,0,333.63,371.81,117.5,111.5,0.442,1015586.2,1015586.2,19411,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583229,2388569.00
08/24/2017 10:00,2,2.697,ACTIVE,213.96,425.91,59.959,1503583203,"274151322000068","219011344069620",40.04,38.80,0,398.86,451.16,110.2,104.4,0.424,885535.7,885535.7,19830,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583230,2388570.00
08/24/2017 10:00,2,4.416,ACTIVE,215.77,353.77,59.922,1503583203,"201051344001135","219011344069620",28.71,28.00,0,332.43,383.53,128.4,122.0,0.597,807655.6,807655.6,19482,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583231,2388571.00
08/24/2017 10:00,2,4.443,ACTIVE,215.77,353.17,59.959,1503583203,"201051344000594","219011344069620",29.00,33.00,0,330.63,383.83,130.5,124.1,0.588,827152.5,827152.5,19517,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583231,2388572.00
08/24/2017 10:00,2,4.447,ACTIVE,216.00,354.67,59.928,1503583203,"201051344001203","219011344069620",29.32,30.50,0,335.44,386.53,132.0,125.5,0.619,817737.5,817737.5,19549,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583232,2388573.00
08/24/2017 10:00,2,4.107,ACTIVE,213.06,349.26,59.938,1503583203,"274151322000054","219011344069620",27.85,34.50,0,333.03,371.51,115.7,109.7,0.433,1031286.3,1031286.3,19386,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583233,2388574.00
08/24/2017 10:00,2,4.410,ACTIVE,216.45,353.77,59.975,1503583203,"201051344000867","219011344069620",29.38,27.50,0,333.63,383.23,131.3,124.8,0.605,811353.3,811353.3,19548,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583234,2388575.00
08/24/2017 10:00,2,4.416,ACTIVE,216.00,356.48,60.002,1503583203,"201051344001093","219011344069620",29.56,29.50,0,333.93,385.33,132.2,125.7,0.601,815049.3,815049.3,19553,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583235,2388576.00
08/24/2017 10:00,2,4.441,ACTIVE,216.67,355.58,59.928,1503583203,"201051344000900","219011344069620",29.70,23.80,0,333.93,388.04,133.6,127.0,0.614,833405.1,833405.1,19553,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583236,2388577.00
08/24/2017 10:00,2,4.377,ACTIVE,216.67,354.67,59.970,1503583203,"201051344000648","219011344069620",29.28,25.00,0,335.44,386.83,129.8,123.4,0.605,819636.4,819636.4,19521,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583237,2388578.00
08/24/2017 10:00,2,4.379,ACTIVE,216.67,355.58,59.981,1503583203,"201051344000569","219011344069620",29.70,25.30,0,334.84,386.83,131.7,125.2,0.619,834979.5,834979.5,19493,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583238,2388579.00
08/24/2017 10:00,2,4.391,ACTIVE,216.90,355.28,59.954,1503583203,"201051344000983","219011344069620",29.60,24.80,0,334.54,386.53,131.6,125.1,0.632,825884.7,825884.7,19525,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583239,2388580.00
08/24/2017 10:00,2,4.461,ACTIVE,217.13,354.97,59.981,1503583203,"201051344001158","219011344069620",28.77,26.50,0,335.14,386.53,129.9,123.5,0.605,809643.9,809643.9,19530,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583240,2388581.00
08/24/2017 10:00,2,4.412,ACTIVE,217.13,356.48,59.959,1503583203,"201051344000576","219011344069620",29.42,24.00,0,337.54,388.04,131.6,125.1,0.605,824223.0,824223.0,19544,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583241,2388582.00
08/24/2017 10:00,2,4.078,ACTIVE,213.29,355.58,59.954,1503583203,"274151322000087","219011344069620",28.33,48.00,0,333.33,370.00,117.0,111.0,0.420,1006767.3,1006767.3,19647,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503583242,2388583.00
08/24/2017 10:15,2,4.711,ACTIVE,216.67,355.88,59.986,1503584103,"201051344000645","219011344069620",29.28,25.50,0,334.54,389.54,139.7,132.9,0.636,823148.8,823148.8,19511,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584104,2388584.00
08/24/2017 10:15,2,4.352,ACTIVE,212.83,359.78,59.981,1503584103,"274151322000085","219011344069620",27.41,36.50,0,332.43,371.81,120.8,114.6,0.455,1025825.6,1025825.6,19404,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584105,2388585.00
08/24/2017 10:15,2,4.678,ACTIVE,216.22,357.08,60.018,1503584103,"201051344000633","219011344069620",29.14,29.50,0,333.33,389.24,138.1,131.3,0.663,810321.0,810321.0,19563,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584106,2388586.00
08/24/2017 10:15,2,4.740,ACTIVE,216.90,357.08,59.986,1503584103,"201051344000469","219011344069620",29.32,24.00,0,333.93,390.74,140.8,134.0,0.672,814373.9,814373.9,19528,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584107,2388587.00
08/24/2017 10:15,2,4.576,ACTIVE,213.96,354.67,60.002,1503584103,"201051344000646","219011344069620",29.16,32.80,0,332.43,385.03,135.2,128.5,0.645,808534.7,808534.7,19517,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584108,2388588.00
08/24/2017 10:15,2,4.463,ACTIVE,212.61,345.06,59.996,1503584103,"274151322000052","219011344069620",28.37,40.00,0,329.73,374.21,128.1,121.7,0.486,1069063.5,1069063.5,19400,0,0,0,L,1151911521,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584109,2388589.00
08/24/2017 10:15,2,4.582,ACTIVE,215.09,354.37,59.991,1503584103,"201051344000585","219011344069620",29.32,31.50,0,333.63,385.03,136.1,129.4,0.645,822835.1,822835.1,19513,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584109,2388590.00
08/24/2017 10:15,2,4.643,ACTIVE,213.96,351.67,60.002,1503584103,"201051344001230","219011344069620",29.12,33.50,0,332.43,385.03,136.9,130.2,0.650,812977.3,812977.3,19559,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584110,2388591.00
08/24/2017 10:15,2,4.629,ACTIVE,215.32,354.67,59.996,1503584103,"201051344000582","219011344069620",28.86,28.00,0,333.33,387.14,135.3,128.7,0.628,801886.4,801886.4,19501,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584111,2388592.00
08/24/2017 10:15,2,4.732,ACTIVE,214.19,353.77,59.975,1503584103,"201051344000955","219011344069620",28.73,31.30,0,332.13,384.73,137.7,130.9,0.672,822222.9,822222.9,19525,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584112,2388593.00
