ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 10:15,2,2.865,ACTIVE,212.61,437.03,59.986,1503584103,"274151322000094","219011344069620",40.24,38.60,0,398.26,449.35,116.7,110.7,0.451,884630.1,884630.1,19820,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584113,2388594.00
08/24/2017 10:15,2,4.686,ACTIVE,216.90,355.58,59.970,1503584103,"201051344000579","219011344069620",29.22,30.00,0,334.24,390.44,138.7,131.9,0.650,832681.2,832681.2,19525,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584114,2388595.00
08/24/2017 10:15,2,4.676,ACTIVE,213.96,353.17,59.996,1503584103,"201051344000890","219011344069620",29.04,34.00,0,333.03,385.33,137.4,130.7,0.641,816337.3,816337.3,19526,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584115,2388596.00
08/24/2017 10:15,2,4.660,ACTIVE,214.87,354.97,59.959,1503584103,"201051344000438","219011344069620",29.06,30.50,0,333.03,388.04,137.0,130.3,0.654,818546.9,818546.9,19510,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584116,2388597.00
08/24/2017 10:15,2,4.664,ACTIVE,214.41,348.66,60.012,1503584103,"201051344000417","219011344069620",18.65,32.60,0,333.93,370.00,88.0,83.0,0.424,726436.3,726436.3,19552,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584117,2388598.00
08/24/2017 10:15,2,4.369,ACTIVE,212.61,343.55,60.002,1503584103,"274151322000083","219011344069620",28.49,38.40,0,329.73,373.01,125.9,119.6,0.508,1058227.6,1058227.6,19420,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584118,2388599.00
08/24/2017 10:15,2,4.736,ACTIVE,213.51,347.76,59.986,1503584103,"274151322000076","219011344069620",28.92,42.00,0,332.13,377.82,138.7,132.0,0.535,1130050.6,1130050.6,19405,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584119,2388600.00
08/24/2017 10:15,2,4.721,ACTIVE,216.00,355.58,60.007,1503584103,"201051344000868","219011344069620",29.38,25.00,0,332.73,385.93,140.5,133.7,0.650,812686.8,812686.8,19539,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584120,2388601.00
08/24/2017 10:15,2,4.662,ACTIVE,212.61,361.89,59.981,1503584103,"274151322000095","219011344069620",28.80,40.00,0,328.52,375.41,135.9,129.2,0.517,1119135.1,1119135.1,19432,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584121,2388602.00
08/24/2017 10:15,2,4.785,ACTIVE,216.90,353.77,60.002,1503584103,"201051344000988","219011344069620",18.98,24.80,0,333.93,376.01,92.0,86.9,0.433,698635.7,698635.7,19503,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584122,2388603.00
08/24/2017 10:15,2,4.684,ACTIVE,214.87,353.77,59.991,1503584103,"201051344001025","219011344069620",29.16,32.60,0,333.33,385.33,138.4,131.6,0.628,819704.5,819704.5,19509,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584123,2388604.00
08/24/2017 10:15,2,4.668,ACTIVE,216.90,355.88,59.954,1503584103,"201051344000458","219011344069620",29.34,26.80,0,334.24,389.24,138.7,131.9,0.663,823707.9,823707.9,19507,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584124,2388605.00
08/24/2017 10:15,2,4.684,ACTIVE,217.35,357.68,59.991,1503584103,"201051344000853","219011344069620",29.56,25.30,0,326.12,390.74,140.2,133.4,0.667,825179.1,825179.1,19535,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584124,2388606.00
08/24/2017 10:15,2,4.627,ACTIVE,214.19,355.88,60.002,1503584103,"201051344000685","219011344069620",29.08,29.50,0,332.73,384.73,136.3,129.6,0.672,818349.7,818349.7,19552,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584125,2388607.00
08/24/2017 10:15,2,4.658,ACTIVE,215.09,354.67,60.002,1503584103,"201051344000917","219011344069620",28.88,28.80,0,332.43,385.03,136.3,129.6,0.645,815065.4,815065.4,19547,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584126,2388608.00
08/24/2017 10:15,2,4.566,ACTIVE,214.19,353.47,60.007,1503584103,"201051344001145","219011344069620",29.26,28.50,0,333.03,385.03,135.3,128.6,0.628,823079.8,823079.8,19531,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584127,2388609.00
08/24/2017 10:15,2,4.738,ACTIVE,215.09,355.28,60.012,1503584103,"201051344000651","219011344069620",28.69,28.80,0,334.24,387.74,137.7,131.0,0.632,812124.6,812124.6,19522,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584128,2388610.00
08/24/2017 10:15,2,4.398,ACTIVE,212.61,344.15,59.981,1503584103,"274151322000088","219011344069620",28.03,36.50,0,329.73,372.71,124.8,118.5,0.473,1015615.0,1015615.0,19412,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584129,2388611.00
08/24/2017 10:15,2,2.969,ACTIVE,213.51,430.42,59.965,1503584103,"274151322000068","219011344069620",39.10,40.20,0,394.05,452.36,117.8,111.7,0.451,885562.7,885562.7,19831,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584130,2388612.00
08/24/2017 10:15,2,4.742,ACTIVE,214.87,353.47,59.996,1503584103,"201051344001135","219011344069620",28.33,29.00,0,332.73,384.73,136.0,129.4,0.619,807687.1,807687.1,19483,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584131,2388613.00
08/24/2017 10:15,2,4.697,ACTIVE,215.54,354.07,59.991,1503584103,"201051344000594","219011344069620",29.12,35.00,0,327.02,387.74,138.5,131.7,0.645,827184.5,827184.5,19518,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584132,2388614.00
08/24/2017 10:15,2,4.764,ACTIVE,215.32,354.37,60.007,1503584103,"201051344001203","219011344069620",29.02,31.80,0,333.63,388.64,140.1,133.3,0.663,817769.9,817769.9,19550,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584132,2388615.00
08/24/2017 10:15,2,4.393,ACTIVE,212.83,351.97,59.981,1503584103,"274151322000054","219011344069620",27.57,36.50,0,329.73,373.01,122.7,116.5,0.468,1031314.6,1031314.6,19387,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584133,2388616.00
08/24/2017 10:15,2,4.783,ACTIVE,216.45,355.28,59.965,1503584103,"201051344000867","219011344069620",28.77,27.30,0,331.53,386.23,139.3,132.6,0.636,811385.5,811385.5,19549,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584134,2388617.00
08/24/2017 10:15,2,4.711,ACTIVE,215.09,355.28,60.012,1503584103,"201051344001093","219011344069620",29.32,30.80,0,332.43,388.34,139.8,133.1,0.650,815081.7,815081.7,19554,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584135,2388618.00
08/24/2017 10:15,2,4.672,ACTIVE,216.67,356.48,59.996,1503584103,"201051344000900","219011344069620",30.00,24.30,0,333.03,391.04,141.9,135.0,0.654,833437.8,833437.8,19554,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584136,2388619.00
08/24/2017 10:15,2,4.676,ACTIVE,216.45,355.28,59.975,1503584103,"201051344000648","219011344069620",29.16,25.30,0,330.63,388.64,138.2,131.4,0.645,819668.3,819668.3,19522,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584137,2388620.00
08/24/2017 10:15,2,4.688,ACTIVE,216.67,356.78,59.991,1503584103,"201051344000569","219011344069620",29.46,25.80,0,330.33,389.84,139.8,133.0,0.654,835011.8,835011.8,19494,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584138,2388621.00
08/24/2017 10:15,2,4.641,ACTIVE,216.90,356.78,59.991,1503584103,"201051344000983","219011344069620",29.80,25.00,0,329.43,391.04,140.0,133.2,0.667,825917.0,825917.0,19526,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584139,2388622.00
08/24/2017 10:15,2,4.670,ACTIVE,217.13,355.58,59.975,1503584103,"201051344001158","219011344069620",29.16,27.30,0,333.93,389.54,137.9,131.2,0.645,809675.8,809675.8,19531,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584140,2388623.00
08/24/2017 10:15,2,4.680,ACTIVE,217.13,357.98,60.018,1503584103,"201051344000576","219011344069620",29.52,25.00,0,334.24,390.74,139.8,133.0,0.650,824255.3,824255.3,19545,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584141,2388624.00
08/24/2017 10:15,2,4.359,ACTIVE,212.61,345.36,59.975,1503584103,"274151322000087","219011344069620",28.19,50.80,0,328.52,371.81,124.4,118.2,0.455,1006796.0,1006796.0,19648,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503584142,2388625.00
08/24/2017 10:30,2,5.342,ACTIVE,217.80,358.28,59.981,1503585003,"201051344000645","219011344069620",28.77,26.80,0,338.14,395.25,155.6,148.3,0.734,823183.6,823183.6,19512,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585004,2388626.00
08/24/2017 10:30,2,4.951,ACTIVE,213.74,355.88,59.991,1503585003,"274151322000085","219011344069620",26.86,39.50,0,332.43,373.91,134.6,128.0,0.513,1025855.6,1025855.6,19405,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585005,2388627.00
08/24/2017 10:30,2,5.268,ACTIVE,217.35,359.18,59.996,1503585003,"201051344000633","219011344069620",28.84,30.80,0,336.94,394.95,153.9,146.6,0.747,810355.5,810355.5,19564,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585006,2388628.00
08/24/2017 10:30,2,5.312,ACTIVE,218.26,360.38,59.975,1503585003,"201051344000469","219011344069620",29.12,24.80,0,337.84,396.45,156.7,149.3,0.742,814409.0,814409.0,19529,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585007,2388629.00
08/24/2017 10:30,2,5.252,ACTIVE,216.00,357.08,59.954,1503585003,"201051344000646","219011344069620",28.37,34.30,0,332.43,389.84,150.9,143.7,0.725,808568.4,808568.4,19518,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585008,2388630.00
08/24/2017 10:30,2,5.053,ACTIVE,213.74,347.46,59.975,1503585003,"274151322000052","219011344069620",28.19,41.50,0,332.13,376.92,144.2,137.2,0.561,1069095.4,1069095.4,19401,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585009,2388631.00
08/24/2017 10:30,2,5.275,ACTIVE,217.13,357.98,59.996,1503585003,"201051344000585","219011344069620",28.43,33.30,0,333.33,393.45,151.8,144.6,0.712,822869.0,822869.0,19514,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585010,2388632.00
08/24/2017 10:30,2,5.246,ACTIVE,215.77,356.78,59.991,1503585003,"201051344001230","219011344069620",28.67,34.80,0,332.43,388.94,152.2,145.0,0.720,813011.4,813011.4,19560,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585011,2388633.00
08/24/2017 10:30,2,5.205,ACTIVE,217.35,358.58,59.938,1503585003,"201051344000582","219011344069620",28.57,29.80,0,333.03,394.65,150.6,143.4,0.698,801920.1,801920.1,19502,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585011,2388634.00
08/24/2017 10:30,2,5.359,ACTIVE,216.00,357.08,59.965,1503585003,"201051344000955","219011344069620",28.29,32.60,0,332.13,389.54,153.6,146.3,0.725,822257.2,822257.2,19526,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585012,2388635.00
08/24/2017 10:30,2,3.291,ACTIVE,213.51,428.61,59.965,1503585003,"274151322000094","219011344069620",39.54,40.60,0,393.75,451.16,132.4,125.8,0.508,884659.4,884659.4,19821,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585013,2388636.00
08/24/2017 10:30,2,5.332,ACTIVE,218.03,356.18,59.981,1503585003,"201051344000579","219011344069620",28.57,31.00,0,339.04,395.25,154.3,147.0,0.716,832715.8,832715.8,19526,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585014,2388637.00
08/24/2017 10:30,2,5.350,ACTIVE,216.00,356.78,59.954,1503585003,"201051344000890","219011344069620",28.19,35.20,0,332.73,389.84,152.8,145.5,0.703,816371.5,816371.5,19527,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585015,2388638.00
08/24/2017 10:30,2,5.271,ACTIVE,216.67,357.08,59.981,1503585003,"201051344000438","219011344069620",28.69,32.00,0,333.03,393.75,153.0,145.7,0.720,818581.0,818581.0,19511,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585016,2388639.00
08/24/2017 10:30,2,5.242,ACTIVE,216.22,352.27,59.996,1503585003,"201051344000417","219011344069620",18.49,34.30,0,333.33,373.91,98.1,92.8,0.464,726458.0,726458.0,19553,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585017,2388640.00
08/24/2017 10:30,2,4.951,ACTIVE,213.51,362.19,59.975,1503585003,"274151322000083","219011344069620",28.23,41.00,0,332.73,377.22,141.5,134.6,0.561,1058259.0,1058259.0,19421,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585018,2388641.00
08/24/2017 10:30,2,5.307,ACTIVE,214.41,353.47,59.975,1503585003,"274151322000076","219011344069620",28.90,43.40,0,332.43,379.02,155.3,148.0,0.610,1130085.2,1130085.2,19406,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585019,2388642.00
08/24/2017 10:30,2,5.375,ACTIVE,217.35,359.18,59.970,1503585003,"201051344000868","219011344069620",28.71,26.00,0,335.14,394.95,156.2,148.9,0.712,812721.8,812721.8,19540,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585020,2388643.00
08/24/2017 10:30,2,5.238,ACTIVE,213.06,346.26,59.965,1503585003,"274151322000095","219011344069620",28.78,43.20,0,331.83,379.32,152.7,145.5,0.588,1119169.1,1119169.1,19433,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585021,2388644.00
08/24/2017 10:30,2,5.393,ACTIVE,218.03,356.18,59.986,1503585003,"201051344000988","219011344069620",18.63,26.00,0,338.44,379.62,101.7,96.2,0.482,698658.4,698658.4,19504,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585022,2388645.00
08/24/2017 10:30,2,5.305,ACTIVE,216.67,355.58,59.986,1503585003,"201051344001025","219011344069620",28.59,34.80,0,331.83,393.45,153.5,146.2,0.698,819738.9,819738.9,19510,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585022,2388646.00
08/24/2017 10:30,2,5.248,ACTIVE,218.26,359.78,59.954,1503585003,"201051344000458","219011344069620",29.10,27.80,0,338.14,395.25,154.7,147.4,0.738,823742.5,823742.5,19508,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585023,2388647.00
08/24/2017 10:30,2,5.240,ACTIVE,218.71,360.08,59.954,1503585003,"201051344000853","219011344069620",29.48,26.30,0,338.14,395.25,156.4,149.0,0.729,825214.1,825214.1,19536,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585024,2388648.00
08/24/2017 10:30,2,5.250,ACTIVE,216.00,358.28,59.991,1503585003,"201051344000685","219011344069620",28.71,31.00,0,332.43,392.25,152.8,145.5,0.738,818383.7,818383.7,19553,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585025,2388649.00
08/24/2017 10:30,2,5.205,ACTIVE,216.90,357.08,59.975,1503585003,"201051344000917","219011344069620",28.84,30.50,0,332.43,393.45,152.1,144.9,0.716,815099.4,815099.4,19548,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585026,2388650.00
08/24/2017 10:30,2,5.215,ACTIVE,216.22,357.98,59.954,1503585003,"201051344001145","219011344069620",28.73,29.80,0,332.73,393.15,151.6,144.4,0.698,823113.6,823113.6,19532,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585027,2388651.00
08/24/2017 10:30,2,5.375,ACTIVE,217.35,358.88,59.959,1503585003,"201051344000651","219011344069620",28.17,30.80,0,336.34,394.35,153.3,146.1,0.685,812158.9,812158.9,19523,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585028,2388652.00
08/24/2017 10:30,2,5.010,ACTIVE,213.51,355.28,59.954,1503585003,"274151322000088","219011344069620",27.71,38.00,0,332.43,376.62,140.6,133.8,0.544,1015646.1,1015646.1,19413,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585029,2388653.00
08/24/2017 10:30,2,3.361,ACTIVE,214.64,418.70,59.954,1503585003,"274151322000068","219011344069620",38.96,41.50,0,390.14,452.66,133.6,127.0,0.517,885592.0,885592.0,19832,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585030,2388654.00
08/24/2017 10:30,2,5.281,ACTIVE,216.90,356.18,59.965,1503585003,"201051344001135","219011344069620",28.45,30.50,0,332.73,392.85,152.2,145.0,0.707,807721.1,807721.1,19484,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585031,2388655.00
08/24/2017 10:30,2,5.271,ACTIVE,216.67,356.78,59.981,1503585003,"201051344000594","219011344069620",28.94,37.00,0,330.93,393.15,154.7,147.4,0.694,827219.1,827219.1,19519,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585031,2388656.00
08/24/2017 10:30,2,5.330,ACTIVE,216.67,357.98,59.986,1503585003,"201051344001203","219011344069620",28.82,33.30,0,334.24,394.95,155.7,148.4,0.725,817804.8,817804.8,19551,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585032,2388657.00
08/24/2017 10:30,2,4.977,ACTIVE,213.51,353.17,59.949,1503585003,"274151322000054","219011344069620",27.19,38.20,0,332.73,376.31,137.2,130.5,0.521,1031345.2,1031345.2,19388,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585033,2388658.00
08/24/2017 10:30,2,5.273,ACTIVE,217.58,357.68,59.986,1503585003,"201051344000867","219011344069620",29.14,28.50,0,337.24,394.35,155.6,148.2,0.716,811420.4,811420.4,19550,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585035,2388659.00
08/24/2017 10:30,2,5.330,ACTIVE,217.13,358.58,59.959,1503585003,"201051344001093","219011344069620",28.78,32.00,0,333.33,395.25,155.4,148.1,0.712,815116.5,815116.5,19555,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585036,2388660.00
08/24/2017 10:30,2,5.352,ACTIVE,217.80,360.38,59.975,1503585003,"201051344000900","219011344069620",29.36,25.00,0,336.94,397.05,159.2,151.7,0.716,833473.4,833473.4,19555,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585037,2388661.00
08/24/2017 10:30,2,5.271,ACTIVE,217.80,359.78,59.981,1503585003,"201051344000648","219011344069620",28.92,27.00,0,338.44,395.85,154.4,147.1,0.720,819702.8,819702.8,19523,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585037,2388662.00
08/24/2017 10:30,2,5.283,ACTIVE,217.80,359.18,59.949,1503585003,"201051344000569","219011344069620",29.28,26.00,0,338.44,396.45,156.6,149.3,0.734,835046.8,835046.8,19495,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585038,2388663.00
08/24/2017 10:30,2,5.295,ACTIVE,218.26,360.99,59.975,1503585003,"201051344000983","219011344069620",29.18,26.80,0,338.14,396.45,156.6,149.2,0.742,825952.0,825952.0,19527,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585039,2388664.00
08/24/2017 10:30,2,5.348,ACTIVE,218.03,359.48,59.991,1503585003,"201051344001158","219011344069620",28.41,28.80,0,338.44,395.25,153.9,146.6,0.712,809710.3,809710.3,19532,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585040,2388665.00
08/24/2017 10:30,2,5.295,ACTIVE,218.03,360.38,60.002,1503585003,"201051344000576","219011344069620",29.20,26.00,0,338.14,396.45,156.5,149.1,0.729,824290.3,824290.3,19546,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585041,2388666.00
08/24/2017 10:30,2,4.953,ACTIVE,213.51,345.66,59.975,1503585003,"274151322000087","219011344069620",27.91,54.00,0,332.43,374.81,140.2,133.4,0.521,1006827.1,1006827.1,19649,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585042,2388667.00
08/24/2017 10:45,2,5.961,ACTIVE,217.80,360.69,59.959,1503585903,"201051344000645","219011344069620",28.59,27.80,0,333.93,401.26,172.5,164.6,0.782,823222.5,823222.5,19513,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585904,2388668.00
08/24/2017 10:45,2,5.494,ACTIVE,213.06,354.67,59.922,1503585903,"274151322000085","219011344069620",26.46,41.80,0,332.13,378.12,147.2,140.1,0.570,1025888.8,1025888.8,19406,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585905,2388669.00
08/24/2017 10:45,2,5.939,ACTIVE,216.90,359.78,59.975,1503585903,"201051344000633","219011344069620",28.31,32.00,0,333.93,399.76,170.2,162.4,0.813,810393.8,810393.8,19565,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585906,2388670.00
08/24/2017 10:45,2,5.928,ACTIVE,218.03,360.08,59.981,1503585903,"201051344000469","219011344069620",28.84,26.30,0,334.24,401.86,173.2,165.2,0.822,814448.1,814448.1,19530,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585907,2388671.00
08/24/2017 10:45,2,5.791,ACTIVE,215.32,355.28,59.970,1503585903,"201051344000646","219011344069620",28.45,35.40,0,330.93,394.35,166.8,159.0,0.795,808605.9,808605.9,19519,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585908,2388672.00
08/24/2017 10:45,2,5.629,ACTIVE,213.29,361.89,59.959,1503585903,"274151322000052","219011344069620",27.83,43.20,0,332.13,381.42,158.6,151.2,0.641,1069131.2,1069131.2,19402,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585908,2388673.00
08/24/2017 10:45,2,5.863,ACTIVE,216.67,359.18,59.981,1503585903,"201051344000585","219011344069620",28.35,34.50,0,333.33,397.96,168.3,160.6,0.787,822906.8,822906.8,19515,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585909,2388674.00
08/24/2017 10:45,2,5.838,ACTIVE,215.09,355.58,60.002,1503585903,"201051344001230","219011344069620",28.57,35.80,0,331.83,394.35,168.8,161.0,0.813,813049.2,813049.2,19561,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585910,2388675.00
08/24/2017 10:45,2,5.834,ACTIVE,216.67,358.28,59.981,1503585903,"201051344000582","219011344069620",28.25,32.00,0,331.83,399.46,166.9,159.2,0.765,801957.6,801957.6,19503,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585911,2388676.00
08/24/2017 10:45,2,5.953,ACTIVE,215.09,353.77,59.928,1503585903,"201051344000955","219011344069620",28.05,34.50,0,331.83,393.75,169.1,161.3,0.804,822295.3,822295.3,19527,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585912,2388677.00
08/24/2017 10:45,2,3.861,ACTIVE,213.06,401.56,59.949,1503585903,"274151322000094","219011344069620",37.21,42.50,0,390.14,452.36,145.3,138.3,0.566,884692.3,884692.3,19822,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585913,2388678.00
08/24/2017 10:45,2,5.912,ACTIVE,217.80,361.59,59.986,1503585903,"201051344000579","219011344069620",28.45,32.80,0,333.93,400.96,170.3,162.4,0.795,832754.2,832754.2,19527,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585914,2388679.00
08/24/2017 10:45,2,5.824,ACTIVE,215.09,355.58,59.981,1503585903,"201051344000890","219011344069620",28.55,36.50,0,332.13,394.35,168.4,160.6,0.778,816409.4,816409.4,19528,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585915,2388680.00
08/24/2017 10:45,2,5.916,ACTIVE,216.00,358.88,59.959,1503585903,"201051344000438","219011344069620",28.17,34.30,0,333.33,398.56,168.8,161.0,0.791,818619.0,818619.0,19512,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585916,2388681.00
08/24/2017 10:45,2,5.850,ACTIVE,215.54,352.27,59.986,1503585903,"201051344000417","219011344069620",18.25,36.00,0,333.93,376.31,108.2,102.5,0.513,726482.2,726482.2,19554,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585917,2388682.00
08/24/2017 10:45,2,5.535,ACTIVE,212.83,355.88,59.959,1503585903,"274151322000083","219011344069620",27.89,43.40,0,329.13,380.52,156.2,148.8,0.628,1058294.1,1058294.1,19422,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585918,2388683.00
08/24/2017 10:45,2,5.941,ACTIVE,213.96,355.58,59.959,1503585903,"274151322000076","219011344069620",28.41,45.80,0,332.13,382.33,170.9,163.0,0.667,1130123.7,1130123.7,19407,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585919,2388684.00
08/24/2017 10:45,2,5.998,ACTIVE,216.67,359.78,59.944,1503585903,"201051344000868","219011344069620",28.43,27.00,0,333.03,400.06,172.7,164.7,0.795,812760.8,812760.8,19541,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585920,2388685.00
08/24/2017 10:45,2,5.832,ACTIVE,212.83,348.66,59.970,1503585903,"274151322000095","219011344069620",28.53,46.20,0,332.13,383.53,168.4,160.6,0.641,1119207.0,1119207.0,19434,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585921,2388686.00
08/24/2017 10:45,2,6.025,ACTIVE,217.80,354.97,59.954,1503585903,"201051344000988","219011344069620",18.39,27.30,0,336.94,383.23,112.2,106.3,0.513,698683.6,698683.6,19505,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585921,2388687.00
08/24/2017 10:45,2,5.934,ACTIVE,216.22,357.08,59.970,1503585903,"201051344001025","219011344069620",28.25,35.60,0,333.33,397.35,169.8,162.0,0.769,819777.2,819777.2,19511,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585922,2388688.00
08/24/2017 10:45,2,5.885,ACTIVE,217.80,360.08,59.970,1503585903,"201051344000458","219011344069620",28.65,29.00,0,334.24,400.96,170.7,162.8,0.804,823781.1,823781.1,19509,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585923,2388689.00
08/24/2017 10:45,2,5.939,ACTIVE,218.26,362.19,59.949,1503585903,"201051344000853","219011344069620",28.75,26.80,0,337.54,400.66,172.8,164.9,0.818,825253.2,825253.2,19537,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585924,2388690.00
08/24/2017 10:45,2,5.898,ACTIVE,215.32,358.28,59.986,1503585903,"201051344000685","219011344069620",28.17,33.00,0,332.73,394.05,168.2,160.5,0.826,818421.6,818421.6,19554,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585925,2388691.00
08/24/2017 10:45,2,5.799,ACTIVE,216.22,357.98,59.970,1503585903,"201051344000917","219011344069620",28.59,32.40,0,333.33,396.75,167.9,160.1,0.791,815137.2,815137.2,19549,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585926,2388692.00
08/24/2017 10:45,2,5.801,ACTIVE,215.09,357.08,59.981,1503585903,"201051344001145","219011344069620",28.45,31.80,0,333.63,394.65,167.1,159.4,0.765,823151.3,823151.3,19533,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585927,2388693.00
08/24/2017 10:45,2,5.873,ACTIVE,216.00,357.98,59.933,1503585903,"201051344000651","219011344069620",28.43,32.60,0,333.03,398.26,168.9,161.1,0.778,812197.0,812197.0,19524,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585928,2388694.00
08/24/2017 10:45,2,5.514,ACTIVE,213.06,359.78,59.959,1503585903,"274151322000088","219011344069620",27.67,40.40,0,331.53,380.52,154.5,147.2,0.592,1015680.9,1015680.9,19414,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585929,2388695.00
08/24/2017 10:45,2,3.795,ACTIVE,213.96,412.38,59.954,1503585903,"274151322000068","219011344069620",38.29,43.40,0,392.55,450.56,145.6,138.6,0.570,885624.9,885624.9,19833,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585930,2388696.00
08/24/2017 10:45,2,5.791,ACTIVE,216.00,357.38,59.981,1503585903,"201051344001135","219011344069620",28.57,32.80,0,333.03,396.45,167.4,159.7,0.782,807758.8,807758.8,19485,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585931,2388697.00
08/24/2017 10:45,2,5.990,ACTIVE,216.00,357.68,59.965,1503585903,"201051344000594","219011344069620",28.09,38.40,0,331.23,396.75,170.4,162.5,0.787,827257.6,827257.6,19520,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585931,2388698.00
08/24/2017 10:45,2,5.988,ACTIVE,216.45,357.68,59.933,1503585903,"201051344001203","219011344069620",28.31,35.20,0,333.33,399.16,171.8,163.9,0.813,817843.5,817843.5,19552,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585932,2388699.00
08/24/2017 10:45,2,5.539,ACTIVE,213.29,366.10,59.975,1503585903,"274151322000054","219011344069620",26.74,40.60,0,331.53,379.92,150.0,142.9,0.583,1031379.0,1031379.0,19389,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585933,2388700.00
08/24/2017 10:45,2,5.924,ACTIVE,216.90,358.28,59.986,1503585903,"201051344000867","219011344069620",28.65,30.30,0,333.93,397.96,171.9,164.0,0.782,811459.2,811459.2,19551,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585934,2388701.00
08/24/2017 10:45,2,5.955,ACTIVE,216.45,359.48,59.981,1503585903,"201051344001093","219011344069620",28.33,34.00,0,333.03,400.06,170.9,163.0,0.787,815155.1,815155.1,19556,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585935,2388702.00
08/24/2017 10:45,2,5.951,ACTIVE,217.35,359.48,59.981,1503585903,"201051344000900","219011344069620",29.12,25.80,0,333.03,401.86,175.5,167.5,0.804,833513.1,833513.1,19556,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585936,2388703.00
08/24/2017 10:45,2,5.848,ACTIVE,217.35,361.29,59.970,1503585903,"201051344000648","219011344069620",28.71,28.00,0,334.24,400.36,169.9,162.1,0.791,819741.2,819741.2,19524,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585937,2388704.00
08/24/2017 10:45,2,5.865,ACTIVE,217.58,360.08,59.933,1503585903,"201051344000569","219011344069620",29.04,28.00,0,332.73,401.26,172.5,164.6,0.804,835085.8,835085.8,19496,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585938,2388705.00
08/24/2017 10:45,2,5.891,ACTIVE,217.58,360.99,59.975,1503585903,"201051344000983","219011344069620",28.90,28.00,0,332.73,400.96,172.3,164.4,0.813,825991.1,825991.1,19528,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585939,2388706.00
08/24/2017 10:45,2,5.945,ACTIVE,217.58,358.88,59.981,1503585903,"201051344001158","219011344069620",28.13,30.30,0,333.93,400.06,169.3,161.5,0.791,809748.7,809748.7,19533,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585940,2388707.00
08/24/2017 10:45,2,5.908,ACTIVE,217.58,361.59,59.991,1503585903,"201051344000576","219011344069620",28.84,27.80,0,333.33,401.86,172.6,164.7,0.800,824329.4,824329.4,19547,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585941,2388708.00
08/24/2017 10:45,2,5.482,ACTIVE,213.06,365.19,59.996,1503585903,"274151322000087","219011344069620",27.71,56.30,0,329.13,379.62,153.8,146.6,0.570,1006861.8,1006861.8,19650,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503585942,2388709.00
08/24/2017 11:00,2,6.322,ACTIVE,218.71,361.29,59.965,1503586803,"201051344000645","219011344069620",28.47,30.00,0,336.94,403.07,182.2,173.9,0.813,823265.0,823265.0,19514,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586804,2388710.00
08/24/2017 11:00,2,5.902,ACTIVE,214.41,354.37,59.996,1503586803,"274151322000085","219011344069620",25.80,45.00,0,332.43,385.33,154.2,146.9,0.588,1025924.9,1025924.9,19407,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586805,2388711.00
08/24/2017 11:00,2,6.289,ACTIVE,217.80,359.78,59.986,1503586803,"201051344000633","219011344069620",28.21,34.00,0,336.94,403.07,179.7,171.5,0.831,810435.8,810435.8,19566,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586806,2388712.00
08/24/2017 11:00,2,6.318,ACTIVE,219.16,363.99,59.954,1503586803,"201051344000469","219011344069620",28.69,28.30,0,336.04,405.17,183.6,175.3,0.862,814490.9,814490.9,19531,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586807,2388713.00
08/24/2017 11:00,2,6.295,ACTIVE,216.22,359.48,59.991,1503586803,"201051344000646","219011344069620",27.51,38.00,0,331.23,417.19,175.5,167.4,0.835,808646.9,808646.9,19520,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586808,2388714.00
08/24/2017 11:00,2,5.988,ACTIVE,214.19,349.86,59.970,1503586803,"274151322000052","219011344069620",27.59,46.40,0,330.93,387.44,167.2,159.5,0.654,1069170.2,1069170.2,19403,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586809,2388715.00
08/24/2017 11:00,2,6.254,ACTIVE,217.58,360.38,59.986,1503586803,"201051344000585","219011344069620",28.03,37.30,0,336.34,405.77,177.6,169.5,0.835,822948.2,822948.2,19516,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586810,2388716.00
08/24/2017 11:00,2,6.240,ACTIVE,215.77,356.78,59.991,1503586803,"201051344001230","219011344069620",28.05,38.60,0,330.93,401.56,177.2,169.1,0.831,813090.7,813090.7,19562,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586810,2388717.00
08/24/2017 11:00,2,6.184,ACTIVE,217.35,360.08,59.938,1503586803,"201051344000582","219011344069620",28.03,34.00,0,337.54,403.97,175.6,167.5,0.813,801998.6,801998.6,19504,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586811,2388718.00
08/24/2017 11:00,2,6.336,ACTIVE,216.22,358.88,59.986,1503586803,"201051344000955","219011344069620",27.63,36.30,0,330.93,416.59,177.3,169.2,0.840,822336.9,822336.9,19528,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586812,2388719.00
08/24/2017 11:00,2,4.070,ACTIVE,213.96,420.80,59.970,1503586803,"274151322000094","219011344069620",37.55,44.50,0,387.14,450.56,155.4,148.1,0.601,884728.3,884728.3,19823,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586813,2388720.00
08/24/2017 11:00,2,6.344,ACTIVE,218.93,362.49,59.975,1503586803,"201051344000579","219011344069620",27.93,35.00,0,336.94,402.77,179.3,171.2,0.831,832796.2,832796.2,19528,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586814,2388721.00
08/24/2017 11:00,2,6.307,ACTIVE,216.00,358.88,59.933,1503586803,"201051344000890","219011344069620",27.71,39.80,0,331.53,415.09,176.9,168.8,0.809,816450.8,816450.8,19529,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586815,2388722.00
08/24/2017 11:00,2,6.316,ACTIVE,216.67,359.18,59.991,1503586803,"201051344000438","219011344069620",27.67,36.50,0,334.84,409.68,176.9,168.9,0.813,818660.4,818660.4,19513,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586816,2388723.00
08/24/2017 11:00,2,6.172,ACTIVE,216.00,352.87,60.007,1503586803,"201051344000417","219011344069620",18.19,37.80,0,333.03,387.14,113.9,108.0,0.544,726508.6,726508.6,19555,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586817,2388724.00
08/24/2017 11:00,2,5.914,ACTIVE,213.51,353.17,59.975,1503586803,"274151322000083","219011344069620",27.57,45.80,0,330.33,386.83,165.2,157.6,0.650,1058332.6,1058332.6,19423,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586818,2388725.00
08/24/2017 11:00,2,6.283,ACTIVE,215.09,350.17,59.970,1503586803,"274151322000076","219011344069620",28.31,49.30,0,331.83,388.94,180.0,171.8,0.698,1130165.8,1130165.8,19408,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586819,2388726.00
08/24/2017 11:00,2,6.348,ACTIVE,217.80,360.99,60.007,1503586803,"201051344000868","219011344069620",28.43,28.50,0,336.34,403.97,182.8,174.5,0.831,812803.5,812803.5,19542,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586820,2388727.00
08/24/2017 11:00,2,6.203,ACTIVE,214.19,369.10,59.981,1503586803,"274151322000095","219011344069620",28.21,48.30,0,331.23,390.44,177.4,169.3,0.672,1119248.4,1119248.4,19435,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586821,2388728.00
08/24/2017 11:00,2,6.389,ACTIVE,218.93,358.28,59.965,1503586803,"201051344000988","219011344069620",18.31,29.50,0,337.24,383.83,118.4,112.4,0.552,698711.2,698711.2,19506,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586822,2388729.00
08/24/2017 11:00,2,6.322,ACTIVE,217.35,359.48,60.007,1503586803,"201051344001025","219011344069620",27.99,38.20,0,337.24,410.58,179.2,171.1,0.809,819819.1,819819.1,19512,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586823,2388730.00
08/24/2017 11:00,2,6.221,ACTIVE,218.93,361.59,59.965,1503586803,"201051344000458","219011344069620",28.80,30.80,0,336.94,403.37,181.5,173.3,0.853,823823.5,823823.5,19510,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586823,2388731.00
08/24/2017 11:00,2,6.318,ACTIVE,219.61,363.39,60.002,1503586803,"201051344000853","219011344069620",28.75,28.50,0,325.22,409.68,183.9,175.6,0.862,825296.1,825296.1,19538,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586824,2388732.00
08/24/2017 11:00,2,6.311,ACTIVE,216.22,358.58,59.996,1503586803,"201051344000685","219011344069620",27.69,34.80,0,333.03,402.16,176.9,168.8,0.862,818463.0,818463.0,19555,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586825,2388733.00
08/24/2017 11:00,2,6.246,ACTIVE,217.35,359.18,60.002,1503586803,"201051344000917","219011344069620",27.97,34.50,0,336.64,408.48,177.0,168.9,0.831,815178.6,815178.6,19550,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586826,2388734.00
08/24/2017 11:00,2,6.277,ACTIVE,216.22,359.48,59.986,1503586803,"201051344001145","219011344069620",27.63,34.00,0,333.03,400.66,175.8,167.7,0.804,823192.4,823192.4,19534,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586827,2388735.00
