ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 11:00,2,6.295,ACTIVE,217.35,359.18,59.991,1503586803,"201051344000651","219011344069620",27.93,34.30,0,337.54,402.46,178.0,169.9,0.809,812238.6,812238.6,19525,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586828,2388736.00
08/24/2017 11:00,2,5.855,ACTIVE,213.74,348.06,59.944,1503586803,"274151322000088","219011344069620",27.35,43.40,0,331.23,388.04,162.2,154.6,0.632,1015718.8,1015718.8,19415,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586829,2388737.00
08/24/2017 11:00,2,4.035,ACTIVE,214.87,425.31,59.970,1503586803,"274151322000068","219011344069620",37.79,45.00,0,392.25,448.45,154.5,147.2,0.592,885660.9,885660.9,19834,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586830,2388738.00
08/24/2017 11:00,2,6.230,ACTIVE,217.13,359.48,59.991,1503586803,"201051344001135","219011344069620",27.93,35.40,0,333.33,415.69,176.1,168.1,0.826,807800.1,807800.1,19486,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586831,2388739.00
08/24/2017 11:00,2,6.340,ACTIVE,217.13,360.08,59.949,1503586803,"201051344000594","219011344069620",27.99,40.40,0,332.13,405.17,179.6,171.4,0.835,827299.7,827299.7,19521,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586832,2388740.00
08/24/2017 11:00,2,6.383,ACTIVE,217.13,360.69,59.959,1503586803,"201051344001203","219011344069620",28.01,37.30,0,337.54,407.87,181.1,172.9,0.844,817885.9,817885.9,19553,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586833,2388741.00
08/24/2017 11:00,2,5.904,ACTIVE,213.96,349.86,59.954,1503586803,"274151322000054","219011344069620",26.18,43.40,0,331.53,386.83,156.5,149.1,0.597,1031415.7,1031415.7,19390,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586834,2388742.00
08/24/2017 11:00,2,6.359,ACTIVE,218.03,359.18,59.938,1503586803,"201051344000867","219011344069620",28.11,31.80,0,337.84,403.07,181.1,172.8,0.822,811501.6,811501.6,19552,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586835,2388743.00
08/24/2017 11:00,2,6.324,ACTIVE,217.35,360.99,59.944,1503586803,"201051344001093","219011344069620",28.07,36.00,0,337.24,403.07,179.7,171.6,0.822,815197.3,815197.3,19557,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586836,2388744.00
08/24/2017 11:00,2,6.357,ACTIVE,218.48,364.59,59.970,1503586803,"201051344000900","219011344069620",28.96,28.00,0,336.04,406.07,186.5,178.1,0.840,833556.6,833556.6,19557,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586836,2388745.00
08/24/2017 11:00,2,6.295,ACTIVE,218.71,361.89,59.991,1503586803,"201051344000648","219011344069620",28.19,30.00,0,337.24,404.27,179.8,171.6,0.835,819783.2,819783.2,19525,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586837,2388746.00
08/24/2017 11:00,2,6.258,ACTIVE,218.93,362.49,59.917,1503586803,"201051344000569","219011344069620",29.02,29.50,0,333.63,412.98,184.0,175.7,0.866,835128.7,835128.7,19497,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586838,2388747.00
08/24/2017 11:00,2,6.295,ACTIVE,219.16,361.59,59.970,1503586803,"201051344000983","219011344069620",28.77,29.30,0,336.64,405.17,183.3,175.0,0.866,826033.8,826033.8,19529,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586839,2388748.00
08/24/2017 11:00,2,6.330,ACTIVE,219.16,358.28,59.949,1503586803,"201051344001158","219011344069620",27.85,32.20,0,336.64,402.77,178.5,170.4,0.822,809790.5,809790.5,19534,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586840,2388749.00
08/24/2017 11:00,2,6.234,ACTIVE,219.16,363.69,59.975,1503586803,"201051344000576","219011344069620",29.02,29.50,0,336.04,403.97,183.1,174.8,0.844,824372.1,824372.1,19548,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586841,2388750.00
08/24/2017 11:00,2,5.797,ACTIVE,214.19,347.76,59.970,1503586803,"274151322000087","219011344069620",27.63,59.00,0,331.83,392.25,162.3,154.8,0.588,1006899.7,1006899.7,19651,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503586842,2388751.00
08/24/2017 11:15,2,6.506,ACTIVE,218.48,360.08,59.954,1503587703,"201051344000645","219011344069620",28.13,31.00,0,336.94,404.27,185.3,176.9,0.844,823308.4,823308.4,19515,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587704,2388752.00
08/24/2017 11:15,2,6.053,ACTIVE,213.96,366.40,59.981,1503587703,"274151322000085","219011344069620",25.56,47.30,0,332.73,380.22,156.7,149.3,0.588,1025961.8,1025961.8,19408,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587705,2388753.00
08/24/2017 11:15,2,6.445,ACTIVE,217.80,360.99,59.975,1503587703,"201051344000633","219011344069620",27.99,36.00,0,336.64,403.67,182.5,174.3,0.871,810478.7,810478.7,19567,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587706,2388754.00
08/24/2017 11:15,2,6.447,ACTIVE,218.93,360.99,59.975,1503587703,"201051344000469","219011344069620",28.65,29.00,0,336.04,406.07,187.1,178.7,0.871,814534.6,814534.6,19532,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587707,2388755.00
08/24/2017 11:15,2,6.443,ACTIVE,215.77,358.88,59.922,1503587703,"201051344000646","219011344069620",27.47,38.80,0,330.93,398.56,179.2,171.1,0.853,808689.2,808689.2,19521,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587708,2388756.00
08/24/2017 11:15,2,6.090,ACTIVE,213.51,349.86,59.959,1503587703,"274151322000052","219011344069620",27.63,47.00,0,331.23,384.43,170.4,162.5,0.672,1069210.6,1069210.6,19404,0,0,0,L,1151911521,0,121.78,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587709,2388757.00
08/24/2017 11:15,2,6.350,ACTIVE,217.13,360.99,59.975,1503587703,"201051344000585","219011344069620",28.25,38.40,0,334.24,402.77,181.7,173.4,0.844,822990.9,822990.9,19517,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587710,2388758.00
08/24/2017 11:15,2,6.357,ACTIVE,215.54,358.28,59.901,1503587703,"201051344001230","219011344069620",28.15,39.30,0,330.63,398.56,181.2,173.0,0.849,813133.3,813133.3,19563,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587711,2388759.00
08/24/2017 11:15,2,6.414,ACTIVE,217.13,360.69,59.949,1503587703,"201051344000582","219011344069620",27.59,35.20,0,332.43,403.67,179.1,170.9,0.818,802040.8,802040.8,19505,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587712,2388760.00
08/24/2017 11:15,2,6.469,ACTIVE,215.77,359.18,59.991,1503587703,"201051344000955","219011344069620",27.65,38.40,0,331.53,398.26,181.1,172.8,0.862,822379.7,822379.7,19529,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587712,2388761.00
08/24/2017 11:15,2,4.068,ACTIVE,213.74,426.21,59.975,1503587703,"274151322000094","219011344069620",38.43,46.20,0,388.34,453.26,158.7,151.2,0.619,884765.7,884765.7,19824,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587713,2388762.00
08/24/2017 11:15,2,6.449,ACTIVE,218.93,362.49,59.981,1503587703,"201051344000579","219011344069620",27.97,37.00,0,337.24,403.97,182.8,174.5,0.853,832839.2,832839.2,19529,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587714,2388763.00
08/24/2017 11:15,2,6.439,ACTIVE,215.77,358.88,59.975,1503587703,"201051344000890","219011344069620",27.81,40.00,0,332.13,398.86,181.2,173.0,0.831,816493.5,816493.5,19530,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587715,2388764.00
08/24/2017 11:15,2,6.414,ACTIVE,216.45,360.99,59.986,1503587703,"201051344000438","219011344069620",27.87,37.30,0,332.73,403.37,180.9,172.7,0.853,818703.2,818703.2,19514,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587716,2388765.00
08/24/2017 11:15,2,6.402,ACTIVE,216.00,353.47,59.991,1503587703,"201051344000417","219011344069620",17.91,38.60,0,333.63,379.32,116.1,110.2,0.552,726535.9,726535.9,19556,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587717,2388766.00
08/24/2017 11:15,2,6.031,ACTIVE,213.29,362.49,59.949,1503587703,"274151322000083","219011344069620",27.55,47.00,0,330.93,384.13,168.3,160.5,0.685,1058372.4,1058372.4,19424,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587718,2388767.00
08/24/2017 11:15,2,6.393,ACTIVE,214.41,355.58,59.949,1503587703,"274151322000076","219011344069620",28.35,50.60,0,331.53,386.23,183.5,175.2,0.725,1130209.2,1130209.2,19409,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587719,2388768.00
08/24/2017 11:15,2,6.553,ACTIVE,217.58,361.29,59.996,1503587703,"201051344000868","219011344069620",28.09,30.30,0,337.24,404.57,186.3,177.9,0.844,812847.1,812847.1,19543,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587720,2388769.00
08/24/2017 11:15,2,6.389,ACTIVE,213.51,368.20,59.965,1503587703,"274151322000095","219011344069620",27.95,49.00,0,330.33,386.53,180.8,172.6,0.672,1119291.1,1119291.1,19436,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587721,2388770.00
08/24/2017 11:15,2,6.576,ACTIVE,218.93,357.68,59.991,1503587703,"201051344000988","219011344069620",18.17,31.30,0,337.84,385.33,120.8,114.7,0.548,698739.3,698739.3,19507,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587721,2388771.00
08/24/2017 11:15,2,6.496,ACTIVE,216.90,359.48,59.938,1503587703,"201051344001025","219011344069620",27.89,39.50,0,332.13,402.46,183.4,175.1,0.831,819862.0,819862.0,19513,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587722,2388772.00
08/24/2017 11:15,2,6.352,ACTIVE,218.71,361.59,59.991,1503587703,"201051344000458","219011344069620",28.71,32.40,0,336.94,405.17,184.7,176.3,0.888,823866.7,823866.7,19511,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587723,2388773.00
08/24/2017 11:15,2,6.461,ACTIVE,219.39,365.19,59.965,1503587703,"201051344000853","219011344069620",28.71,29.80,0,336.94,405.17,187.7,179.3,0.866,825339.9,825339.9,19539,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587724,2388774.00
08/24/2017 11:15,2,6.393,ACTIVE,215.54,358.88,59.970,1503587703,"201051344000685","219011344069620",28.11,36.00,0,330.33,398.26,182.2,173.9,0.888,818505.7,818505.7,19556,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587725,2388775.00
08/24/2017 11:15,2,6.277,ACTIVE,216.90,362.49,59.975,1503587703,"201051344000917","219011344069620",28.55,35.60,0,331.83,402.46,181.5,173.2,0.862,815221.2,815221.2,19551,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587726,2388776.00
08/24/2017 11:15,2,6.389,ACTIVE,216.00,360.38,59.944,1503587703,"201051344001145","219011344069620",27.99,34.50,0,331.53,401.56,181.1,172.8,0.835,823234.9,823234.9,19535,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587727,2388777.00
08/24/2017 11:15,2,6.480,ACTIVE,217.35,363.09,59.949,1503587703,"201051344000651","219011344069620",27.79,35.80,0,336.94,403.67,182.3,174.0,0.831,812281.4,812281.4,19526,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587728,2388778.00
08/24/2017 11:15,2,6.055,ACTIVE,213.96,357.98,59.975,1503587703,"274151322000088","219011344069620",27.08,44.50,0,331.23,383.53,166.0,158.3,0.641,1015757.9,1015757.9,19416,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587729,2388779.00
08/24/2017 11:15,2,4.127,ACTIVE,214.87,426.21,59.959,1503587703,"274151322000068","219011344069620",38.01,46.20,0,388.64,448.75,158.1,150.7,0.601,885698.2,885698.2,19835,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587730,2388780.00
08/24/2017 11:15,2,6.406,ACTIVE,216.90,359.48,59.991,1503587703,"201051344001135","219011344069620",27.93,37.00,0,332.13,402.16,181.1,172.9,0.840,807842.5,807842.5,19487,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587730,2388781.00
08/24/2017 11:15,2,6.488,ACTIVE,216.90,358.88,59.959,1503587703,"201051344000594","219011344069620",27.97,42.80,0,331.53,403.67,183.6,175.3,0.822,827342.6,827342.6,19522,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587731,2388782.00
08/24/2017 11:15,2,6.506,ACTIVE,217.13,360.99,60.002,1503587703,"201051344001203","219011344069620",28.21,38.80,0,337.54,404.27,185.7,177.3,0.866,817929.3,817929.3,19554,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587732,2388783.00
08/24/2017 11:15,2,6.055,ACTIVE,213.96,359.78,59.991,1503587703,"274151322000054","219011344069620",26.12,45.30,0,331.53,382.63,160.0,152.5,0.619,1031453.3,1031453.3,19391,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587733,2388784.00
08/24/2017 11:15,2,6.402,ACTIVE,217.80,359.48,59.975,1503587703,"201051344000867","219011344069620",28.57,33.50,0,337.84,403.37,185.2,176.8,0.835,811544.9,811544.9,19553,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587735,2388785.00
08/24/2017 11:15,2,6.393,ACTIVE,216.90,360.69,59.981,1503587703,"201051344001093","219011344069620",28.49,37.00,0,334.24,404.57,184.4,176.0,0.849,815240.4,815240.4,19558,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587736,2388786.00
08/24/2017 11:15,2,6.438,ACTIVE,218.48,360.99,60.007,1503587703,"201051344000900","219011344069620",29.20,29.00,0,336.34,406.37,190.4,181.8,0.866,833601.2,833601.2,19558,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587737,2388787.00
08/24/2017 11:15,2,6.385,ACTIVE,218.48,360.99,59.981,1503587703,"201051344000648","219011344069620",28.43,31.00,0,336.94,405.17,183.8,175.5,0.831,819826.2,819826.2,19526,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587738,2388788.00
08/24/2017 11:15,2,6.324,ACTIVE,218.71,362.79,59.981,1503587703,"201051344000569","219011344069620",29.30,30.80,0,336.34,405.47,187.6,179.1,0.888,835172.6,835172.6,19498,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587739,2388789.00
08/24/2017 11:15,2,6.455,ACTIVE,218.93,364.29,59.970,1503587703,"201051344000983","219011344069620",28.67,30.50,0,336.34,405.47,187.5,179.0,0.893,826077.6,826077.6,19530,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587739,2388790.00
08/24/2017 11:15,2,6.523,ACTIVE,218.93,363.09,59.996,1503587703,"201051344001158","219011344069620",27.61,34.30,0,336.94,403.97,182.4,174.1,0.840,809833.1,809833.1,19535,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587740,2388791.00
08/24/2017 11:15,2,6.385,ACTIVE,218.93,364.29,60.007,1503587703,"201051344000576","219011344069620",28.94,30.30,0,336.34,405.17,187.1,178.7,0.849,824415.8,824415.8,19549,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587741,2388792.00
08/24/2017 11:15,2,5.967,ACTIVE,213.96,350.77,59.965,1503587703,"274151322000087","219011344069620",27.45,61.70,0,331.83,382.33,165.9,158.2,0.605,1006938.9,1006938.9,19652,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503587742,2388793.00
08/24/2017 11:30,2,7.016,ACTIVE,219.61,363.99,59.959,1503588603,"201051344000645","219011344069620",28.27,32.20,0,336.34,407.87,200.7,191.8,0.915,823354.6,823354.6,19516,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588604,2388794.00
08/24/2017 11:30,2,6.529,ACTIVE,214.41,354.67,59.959,1503588603,"274151322000085","219011344069620",25.84,49.00,0,331.53,382.63,170.9,163.0,0.645,1026000.9,1026000.9,19409,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588605,2388795.00
08/24/2017 11:30,2,7.000,ACTIVE,218.71,362.49,59.965,1503588603,"201051344000633","219011344069620",28.01,37.50,0,335.44,407.57,198.4,189.6,0.950,810524.3,810524.3,19568,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588606,2388796.00
08/24/2017 11:30,2,6.984,ACTIVE,220.06,364.89,59.959,1503588603,"201051344000469","219011344069620",28.78,28.80,0,335.74,409.68,203.5,194.5,0.946,814581.4,814581.4,19533,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588607,2388797.00
08/24/2017 11:30,2,6.879,ACTIVE,216.90,360.38,59.954,1503588603,"201051344000646","219011344069620",28.17,39.00,0,330.63,407.27,196.2,187.4,0.915,808734.1,808734.1,19522,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588608,2388798.00
08/24/2017 11:30,2,6.613,ACTIVE,214.41,369.40,59.959,1503588603,"274151322000052","219011344069620",27.47,49.50,0,331.23,386.53,183.9,175.6,0.729,1069252.9,1069252.9,19405,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588609,2388799.00
08/24/2017 11:30,2,6.971,ACTIVE,218.26,362.79,59.965,1503588603,"201051344000585","219011344069620",28.23,38.20,0,337.24,407.57,199.3,190.4,0.928,823036.4,823036.4,19518,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588610,2388800.00
08/24/2017 11:30,2,6.947,ACTIVE,216.45,359.18,59.991,1503588603,"201051344001230","219011344069620",28.11,39.80,0,330.63,402.77,197.7,188.9,0.924,813178.7,813178.7,19564,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588611,2388801.00
08/24/2017 11:30,2,6.895,ACTIVE,218.03,362.49,59.959,1503588603,"201051344000582","219011344069620",28.07,35.20,0,336.64,408.78,196.1,187.3,0.897,802085.7,802085.7,19506,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588612,2388802.00
08/24/2017 11:30,2,7.039,ACTIVE,216.90,361.59,59.954,1503588603,"201051344000955","219011344069620",27.69,38.40,0,331.83,403.07,197.3,188.5,0.928,822424.9,822424.9,19530,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588613,2388803.00
08/24/2017 11:30,2,4.480,ACTIVE,214.19,427.71,59.959,1503588603,"274151322000094","219011344069620",37.97,46.80,0,388.04,456.57,171.1,163.2,0.667,884805.1,884805.1,19825,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588614,2388804.00
08/24/2017 11:30,2,7.033,ACTIVE,219.84,365.19,59.965,1503588603,"201051344000579","219011344069620",27.87,36.80,0,336.04,407.87,198.4,189.6,0.919,832884.8,832884.8,19530,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588615,2388805.00
08/24/2017 11:30,2,6.951,ACTIVE,216.67,360.38,59.965,1503588603,"201051344000890","219011344069620",28.09,41.00,0,332.13,404.27,197.7,188.9,0.910,816538.8,816538.8,19531,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588615,2388806.00
08/24/2017 11:30,2,6.906,ACTIVE,217.58,361.89,59.975,1503588603,"201051344000438","219011344069620",28.03,37.80,0,334.24,408.18,195.9,187.2,0.924,818748.2,818748.2,19515,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588616,2388807.00
08/24/2017 11:30,2,6.752,ACTIVE,216.90,353.77,59.965,1503588603,"201051344000417","219011344069620",18.45,39.50,0,333.93,382.93,126.0,119.7,0.601,726564.7,726564.7,19557,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588617,2388808.00
08/24/2017 11:30,2,6.504,ACTIVE,213.96,369.70,59.965,1503588603,"274151322000083","219011344069620",27.53,50.20,0,330.63,385.93,181.0,172.8,0.725,1058414.1,1058414.1,19425,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588618,2388809.00
08/24/2017 11:30,2,6.971,ACTIVE,214.87,350.47,59.954,1503588603,"274151322000076","219011344069620",28.17,54.30,0,331.53,388.94,198.8,190.0,0.769,1130254.9,1130254.9,19410,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588619,2388810.00
08/24/2017 11:30,2,7.115,ACTIVE,218.26,362.49,59.959,1503588603,"201051344000868","219011344069620",28.11,30.50,0,336.34,409.68,202.6,193.7,0.928,812893.6,812893.6,19544,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588620,2388811.00
08/24/2017 11:30,2,6.898,ACTIVE,213.74,345.06,59.959,1503588603,"274151322000095","219011344069620",28.11,52.00,0,330.63,388.64,196.1,187.4,0.716,1119336.2,1119336.2,19437,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588621,2388812.00
08/24/2017 11:30,2,7.016,ACTIVE,219.84,359.48,59.970,1503588603,"201051344000988","219011344069620",18.49,30.80,0,337.84,388.34,131.3,124.8,0.605,698769.3,698769.3,19508,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588622,2388813.00
08/24/2017 11:30,2,6.996,ACTIVE,217.58,361.29,59.970,1503588603,"201051344001025","219011344069620",28.33,40.40,0,334.54,408.18,200.8,191.9,0.902,819908.0,819908.0,19514,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588623,2388814.00
08/24/2017 11:30,2,6.979,ACTIVE,219.61,365.80,59.959,1503588603,"201051344000458","219011344069620",28.43,32.20,0,336.04,409.08,200.8,191.9,0.941,823912.8,823912.8,19512,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588624,2388815.00
08/24/2017 11:30,2,7.033,ACTIVE,220.06,365.80,59.970,1503588603,"201051344000853","219011344069620",28.65,30.50,0,336.64,412.98,203.9,194.9,0.950,825386.8,825386.8,19540,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588625,2388816.00
08/24/2017 11:30,2,6.963,ACTIVE,215.77,360.08,59.965,1503588603,"201051344000685","219011344069620",28.01,35.60,0,332.43,405.17,197.3,188.5,0.963,818551.1,818551.1,19557,0,0,0,L,1122011218,0,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588626,2388817.00
08/24/2017 11:30,2,6.959,ACTIVE,217.35,362.19,59.959,1503588603,"201051344000917","219011344069620",28.05,35.40,0,334.54,407.57,197.6,188.8,0.937,815266.5,815266.5,19552,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588626,2388818.00
08/24/2017 11:30,2,6.938,ACTIVE,216.22,359.78,59.975,1503588603,"201051344001145","219011344069620",27.91,35.40,0,332.43,406.37,196.1,187.3,0.906,823280.0,823280.0,19536,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588627,2388819.00
08/24/2017 11:30,2,7.086,ACTIVE,217.80,362.49,59.965,1503588603,"201051344000651","219011344069620",27.69,35.80,0,337.54,408.78,198.7,189.8,0.906,812326.9,812326.9,19527,0,0,0,L,1122011218,0,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588628,2388820.00
08/24/2017 11:30,2,6.551,ACTIVE,213.74,363.69,59.970,1503588603,"274151322000088","219011344069620",27.08,46.00,0,330.33,385.93,179.7,171.5,0.698,1015799.2,1015799.2,19417,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588629,2388821.00
08/24/2017 11:30,2,4.381,ACTIVE,215.09,434.63,59.959,1503588603,"274151322000068","219011344069620",38.82,46.80,0,388.64,453.56,170.9,163.1,0.654,885737.6,885737.6,19836,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588630,2388822.00
08/24/2017 11:30,2,7.002,ACTIVE,217.35,359.78,59.965,1503588603,"201051344001135","219011344069620",27.83,36.50,0,332.73,407.57,197.5,188.7,0.906,807887.8,807887.8,19488,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588631,2388823.00
08/24/2017 11:30,2,7.076,ACTIVE,217.58,362.49,59.970,1503588603,"201051344000594","219011344069620",27.79,45.00,0,334.24,408.18,199.1,190.2,0.893,827388.4,827388.4,19523,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588632,2388824.00
08/24/2017 11:30,2,7.090,ACTIVE,217.58,361.59,59.970,1503588603,"201051344001203","219011344069620",28.15,39.30,0,338.44,409.08,202.0,193.0,0.950,817975.8,817975.8,19555,0,0,0,L,1122011218,0,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588633,2388825.00
08/24/2017 11:30,2,6.594,ACTIVE,214.64,359.48,59.975,1503588603,"274151322000054","219011344069620",26.14,45.30,0,330.63,384.73,174.6,166.6,0.658,1031493.2,1031493.2,19392,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588634,2388826.00
08/24/2017 11:30,2,6.984,ACTIVE,218.71,363.09,59.959,1503588603,"201051344000867","219011344069620",28.43,34.50,0,336.94,408.78,201.0,192.1,0.932,811591.0,811591.0,19554,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588635,2388827.00
08/24/2017 11:30,2,6.957,ACTIVE,217.58,363.39,59.970,1503588603,"201051344001093","219011344069620",28.41,37.00,0,336.34,408.78,200.2,191.3,0.915,815286.4,815286.4,19559,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588635,2388828.00
08/24/2017 11:30,2,7.115,ACTIVE,219.39,365.80,59.959,1503588603,"201051344000900","219011344069620",28.65,29.30,0,335.14,410.88,206.4,197.3,0.937,833648.6,833648.6,19559,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588636,2388829.00
08/24/2017 11:30,2,6.916,ACTIVE,219.39,365.19,59.975,1503588603,"201051344000648","219011344069620",28.39,32.00,0,335.74,409.08,198.7,189.8,0.915,819871.8,819871.8,19527,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588637,2388830.00
08/24/2017 11:30,2,6.992,ACTIVE,219.61,366.10,59.981,1503588603,"201051344000569","219011344069620",28.73,30.50,0,335.14,409.68,203.3,194.3,0.950,835219.3,835219.3,19499,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588638,2388831.00
08/24/2017 11:30,2,6.963,ACTIVE,219.84,366.10,60.012,1503588603,"201051344000983","219011344069620",28.80,31.00,0,335.44,409.38,203.0,194.0,0.950,826124.2,826124.2,19531,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588639,2388832.00
08/24/2017 11:30,2,6.971,ACTIVE,219.84,364.59,59.981,1503588603,"201051344001158","219011344069620",28.09,34.50,0,336.04,407.57,198.2,189.4,0.915,809878.7,809878.7,19536,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588640,2388833.00
08/24/2017 11:30,2,6.959,ACTIVE,219.84,366.10,59.986,1503588603,"201051344000576","219011344069620",28.75,30.00,0,335.44,409.68,202.6,193.6,0.928,824462.4,824462.4,19550,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588641,2388834.00
08/24/2017 11:30,2,6.559,ACTIVE,213.96,371.51,59.975,1503588603,"274151322000087","219011344069620",27.10,61.70,0,328.82,385.63,179.9,171.8,0.685,1006980.2,1006980.2,19653,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503588642,2388835.00
08/24/2017 11:45,2,7.389,ACTIVE,219.61,364.89,59.933,1503589503,"201051344000645","219011344069620",27.91,32.60,0,335.74,410.58,208.7,199.5,0.950,823403.6,823403.6,19517,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589504,2388836.00
08/24/2017 11:45,2,6.859,ACTIVE,214.19,370.00,59.949,1503589503,"274151322000085","219011344069620",25.29,51.00,0,331.23,384.43,175.8,167.7,0.672,1026042.1,1026042.1,19410,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589505,2388837.00
08/24/2017 11:45,2,7.373,ACTIVE,218.71,365.80,59.949,1503589503,"201051344000633","219011344069620",27.59,38.80,0,335.14,409.68,206.0,196.9,0.968,810572.6,810572.6,19569,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589506,2388838.00
08/24/2017 11:45,2,7.393,ACTIVE,220.06,368.20,59.949,1503589503,"201051344000469","219011344069620",28.13,29.80,0,335.44,415.99,210.6,201.4,0.981,814630.9,814630.9,19534,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589507,2388839.00
08/24/2017 11:45,2,7.277,ACTIVE,216.90,362.79,59.970,1503589503,"201051344000646","219011344069620",27.59,40.20,0,330.63,410.28,203.3,194.3,0.955,808781.8,808781.8,19523,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589508,2388840.00
08/24/2017 11:45,2,7.000,ACTIVE,214.19,355.88,59.954,1503589503,"274151322000052","219011344069620",27.04,51.80,0,330.63,388.94,191.6,183.0,0.760,1069297.5,1069297.5,19406,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589509,2388841.00
08/24/2017 11:45,2,7.316,ACTIVE,218.48,363.99,59.965,1503589503,"201051344000585","219011344069620",27.83,39.00,0,335.14,409.68,206.1,197.0,0.955,823084.8,823084.8,19519,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589509,2388842.00
08/24/2017 11:45,2,7.318,ACTIVE,216.45,360.99,59.970,1503589503,"201051344001230","219011344069620",27.63,40.20,0,330.03,408.78,204.7,195.7,0.963,813226.8,813226.8,19565,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589510,2388843.00
08/24/2017 11:45,2,7.316,ACTIVE,218.26,364.59,59.965,1503589503,"201051344000582","219011344069620",27.43,36.50,0,335.74,411.18,203.2,194.2,0.919,802133.3,802133.3,19507,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589511,2388844.00
08/24/2017 11:45,2,7.332,ACTIVE,216.90,361.89,59.959,1503589503,"201051344000955","219011344069620",27.55,39.00,0,330.63,409.38,204.7,195.6,0.968,822472.8,822472.8,19531,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589512,2388845.00
08/24/2017 11:45,2,4.752,ACTIVE,214.19,422.00,59.944,1503589503,"274151322000094","219011344069620",37.19,48.50,0,389.24,451.76,179.0,170.8,0.694,884846.9,884846.9,19826,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589513,2388846.00
08/24/2017 11:45,2,7.434,ACTIVE,219.84,366.10,59.949,1503589503,"201051344000579","219011344069620",27.33,38.20,0,336.64,413.59,205.6,196.6,0.950,832933.1,832933.1,19531,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589514,2388847.00
08/24/2017 11:45,2,7.328,ACTIVE,216.90,361.59,59.949,1503589503,"201051344000890","219011344069620",27.59,41.80,0,331.53,409.68,204.8,195.8,0.937,816586.9,816586.9,19532,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589515,2388848.00
08/24/2017 11:45,2,7.217,ACTIVE,217.80,364.29,59.954,1503589503,"201051344000438","219011344069620",27.91,38.60,0,337.24,411.18,203.9,194.9,0.959,818795.9,818795.9,19516,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589516,2388849.00
08/24/2017 11:45,2,7.225,ACTIVE,217.13,356.18,59.938,1503589503,"201051344000417","219011344069620",17.89,40.40,0,335.14,386.53,131.1,124.6,0.619,726595.2,726595.2,19558,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589517,2388850.00
08/24/2017 11:45,2,6.904,ACTIVE,213.74,354.37,59.959,1503589503,"274151322000083","219011344069620",27.12,52.00,0,330.63,388.04,189.5,181.0,0.760,1058458.1,1058458.1,19426,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589518,2388851.00
08/24/2017 11:45,2,7.289,ACTIVE,215.09,366.70,59.954,1503589503,"274151322000076","219011344069620",28.01,56.50,0,331.83,391.34,207.0,197.8,0.804,1130303.0,1130303.0,19411,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589519,2388852.00
08/24/2017 11:45,2,7.504,ACTIVE,218.48,366.10,59.965,1503589503,"201051344000868","219011344069620",27.61,32.00,0,335.74,412.38,209.8,200.6,0.955,812943.0,812943.0,19545,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589520,2388853.00
08/24/2017 11:45,2,7.266,ACTIVE,213.74,356.78,59.949,1503589503,"274151322000095","219011344069620",27.83,55.80,0,329.43,390.74,204.7,195.6,0.773,1119383.8,1119383.8,19438,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589521,2388854.00
08/24/2017 11:45,2,7.395,ACTIVE,220.06,360.69,59.965,1503589503,"201051344000988","219011344069620",18.09,31.30,0,341.45,390.44,135.6,128.9,0.632,698801.0,698801.0,19509,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589521,2388855.00
08/24/2017 11:45,2,7.424,ACTIVE,218.03,363.39,59.970,1503589503,"201051344001025","219011344069620",27.63,40.80,0,337.24,411.48,207.6,198.4,0.932,819956.8,819956.8,19515,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589522,2388856.00
08/24/2017 11:45,2,7.326,ACTIVE,220.06,367.00,59.959,1503589503,"201051344000458","219011344069620",28.11,33.00,0,336.94,414.49,208.3,199.2,0.981,823961.7,823961.7,19513,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589523,2388857.00
08/24/2017 11:45,2,7.357,ACTIVE,220.29,367.30,59.938,1503589503,"201051344000853","219011344069620",28.39,31.00,0,342.65,416.59,211.4,202.2,0.990,825436.5,825436.5,19541,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589524,2388858.00
08/24/2017 11:45,2,7.387,ACTIVE,216.67,364.29,59.970,1503589503,"201051344000685","219011344069620",27.45,37.00,0,331.23,409.68,205.2,196.2,0.994,818599.1,818599.1,19558,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589525,2388859.00
08/24/2017 11:45,2,7.307,ACTIVE,218.03,366.10,59.981,1503589503,"201051344000917","219011344069620",27.69,36.30,0,336.64,410.28,204.9,195.9,0.955,815314.6,815314.6,19553,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589526,2388860.00
08/24/2017 11:45,2,7.320,ACTIVE,216.67,361.89,59.959,1503589503,"201051344001145","219011344069620",27.53,35.80,0,335.44,409.98,204.1,195.1,0.937,823327.7,823327.7,19537,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589527,2388861.00
08/24/2017 11:45,2,7.293,ACTIVE,218.26,363.99,59.986,1503589503,"201051344000651","219011344069620",27.83,36.80,0,335.74,410.28,205.6,196.5,0.932,812375.2,812375.2,19528,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589528,2388862.00
08/24/2017 11:45,2,6.887,ACTIVE,213.96,351.67,59.959,1503589503,"274151322000088","219011344069620",26.78,47.80,0,330.63,387.44,186.8,178.4,0.712,1015842.6,1015842.6,19418,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589529,2388863.00
08/24/2017 11:45,2,4.689,ACTIVE,214.87,429.52,59.975,1503589503,"274151322000068","219011344069620",37.87,48.80,0,387.74,454.16,180.1,171.9,0.694,885779.2,885779.2,19837,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589530,2388864.00
08/24/2017 11:45,2,7.316,ACTIVE,217.80,363.99,59.970,1503589503,"201051344001135","219011344069620",27.61,36.50,0,337.24,410.58,204.5,195.4,0.950,807935.7,807935.7,19489,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589530,2388865.00
08/24/2017 11:45,2,7.379,ACTIVE,217.80,362.19,59.970,1503589503,"201051344000594","219011344069620",27.55,47.00,0,336.04,410.58,205.9,196.8,0.902,827436.7,827436.7,19524,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589531,2388866.00
08/24/2017 11:45,2,7.420,ACTIVE,218.26,364.29,59.975,1503589503,"201051344001203","219011344069620",27.77,40.20,0,336.34,411.78,208.7,199.5,0.999,818024.9,818024.9,19556,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589532,2388867.00
08/24/2017 11:45,2,6.932,ACTIVE,214.41,365.80,59.965,1503589503,"274151322000054","219011344069620",25.52,46.60,0,330.63,386.23,179.2,171.1,0.685,1031535.2,1031535.2,19393,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589533,2388868.00
08/24/2017 11:45,2,7.451,ACTIVE,218.48,362.49,59.965,1503589503,"201051344000867","219011344069620",27.53,35.80,0,335.74,411.18,207.8,198.6,0.924,811639.9,811639.9,19555,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589534,2388869.00
08/24/2017 11:45,2,7.291,ACTIVE,218.26,365.49,59.970,1503589503,"201051344001093","219011344069620",27.99,38.00,0,335.14,410.88,206.5,197.4,0.946,815335.1,815335.1,19560,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589535,2388870.00
08/24/2017 11:45,2,7.473,ACTIVE,219.39,368.20,59.986,1503589503,"201051344000900","219011344069620",28.31,30.30,0,335.14,415.69,214.2,204.9,0.963,833698.8,833698.8,19560,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589536,2388871.00
08/24/2017 11:45,2,7.340,ACTIVE,219.39,366.10,60.023,1503589503,"201051344000648","219011344069620",27.69,33.80,0,335.44,411.48,205.8,196.8,0.955,819920.2,819920.2,19528,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589537,2388872.00
08/24/2017 11:45,2,7.297,ACTIVE,219.84,365.19,59.981,1503589503,"201051344000569","219011344069620",28.55,31.80,0,334.84,414.79,210.9,201.7,0.968,835268.8,835268.8,19500,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589538,2388873.00
08/24/2017 11:45,2,7.326,ACTIVE,220.06,367.90,59.981,1503589503,"201051344000983","219011344069620",28.37,32.00,0,335.44,412.08,210.5,201.2,0.977,826173.6,826173.6,19532,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589539,2388874.00
08/24/2017 11:45,2,7.352,ACTIVE,220.06,366.10,59.991,1503589503,"201051344001158","219011344069620",27.49,35.40,0,336.34,410.58,204.6,195.6,0.950,809926.9,809926.9,19537,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589540,2388875.00
08/24/2017 11:45,2,7.402,ACTIVE,219.84,366.70,59.944,1503589503,"201051344000576","219011344069620",28.01,31.80,0,336.04,415.99,209.9,200.6,0.963,824511.7,824511.7,19551,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589541,2388876.00
08/24/2017 11:45,2,6.879,ACTIVE,214.64,370.60,60.002,1503589503,"274151322000087","219011344069620",26.86,62.30,0,331.23,385.93,187.0,178.6,0.703,1007023.8,1007023.8,19654,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503589542,2388877.00
