ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 12:00,2,7.420,ACTIVE,220.06,368.80,60.012,1503590404,"201051344000645","219011344069620",28.19,33.30,0,336.34,411.48,211.8,202.5,0.963,823453.3,823453.3,19518,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590405,2388878.00
08/24/2017 12:00,2,6.893,ACTIVE,215.32,351.67,60.028,1503590404,"274151322000085","219011344069620",25.29,51.30,0,331.83,385.33,176.4,168.4,0.667,1026083.8,1026083.8,19411,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590406,2388879.00
08/24/2017 12:00,2,7.398,ACTIVE,219.16,366.10,60.023,1503590404,"201051344000633","219011344069620",27.81,39.80,0,335.14,409.98,208.3,199.1,0.990,810621.6,810621.6,19570,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590406,2388880.00
08/24/2017 12:00,2,7.420,ACTIVE,220.29,367.90,60.018,1503590404,"201051344000469","219011344069620",28.53,30.00,0,334.84,417.19,214.2,204.9,0.994,814681.0,814681.0,19535,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590407,2388881.00
08/24/2017 12:00,2,7.295,ACTIVE,217.35,363.99,60.018,1503590404,"201051344000646","219011344069620",27.89,41.50,0,332.73,411.18,206.0,196.9,0.955,808830.2,808830.2,19524,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590408,2388882.00
08/24/2017 12:00,2,7.072,ACTIVE,215.32,360.38,60.018,1503590404,"274151322000052","219011344069620",26.84,52.80,0,330.63,389.24,192.1,183.4,0.756,1069343.1,1069343.1,19407,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590409,2388883.00
08/24/2017 12:00,2,7.398,ACTIVE,218.71,363.99,60.023,1503590404,"201051344000585","219011344069620",27.97,39.30,0,335.44,410.28,209.5,200.3,0.955,823133.9,823133.9,19520,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590410,2388884.00
08/24/2017 12:00,2,7.359,ACTIVE,216.90,363.39,60.018,1503590404,"201051344001230","219011344069620",27.87,40.40,0,330.63,410.28,207.8,198.6,0.972,813275.6,813275.6,19566,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590411,2388885.00
08/24/2017 12:00,2,7.318,ACTIVE,218.71,363.99,60.018,1503590404,"201051344000582","219011344069620",27.83,36.30,0,336.04,411.78,206.3,197.2,0.937,802181.7,802181.7,19508,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590412,2388886.00
08/24/2017 12:00,2,7.395,ACTIVE,217.35,363.39,60.023,1503590404,"201051344000955","219011344069620",27.61,40.00,0,337.54,410.28,206.8,197.7,0.972,822521.5,822521.5,19532,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590413,2388887.00
08/24/2017 12:00,2,4.633,ACTIVE,215.09,432.22,60.023,1503590404,"274151322000094","219011344069620",38.76,49.00,0,387.14,453.56,181.1,172.9,0.694,884889.6,884889.6,19827,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590414,2388888.00
08/24/2017 12:00,2,7.432,ACTIVE,220.52,366.40,60.018,1503590404,"201051344000579","219011344069620",27.73,39.50,0,336.64,414.49,208.7,199.5,0.968,832982.2,832982.2,19532,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590415,2388889.00
08/24/2017 12:00,2,7.381,ACTIVE,217.35,362.49,60.012,1503590404,"201051344000890","219011344069620",27.81,42.50,0,331.83,411.18,207.9,198.7,0.941,816635.6,816635.6,19533,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590416,2388890.00
08/24/2017 12:00,2,7.418,ACTIVE,218.26,367.30,60.012,1503590404,"201051344000438","219011344069620",27.41,39.50,0,337.24,411.18,206.0,196.9,0.986,818844.5,818844.5,19517,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590417,2388891.00
08/24/2017 12:00,2,7.256,ACTIVE,217.58,357.38,60.018,1503590404,"201051344000417","219011344069620",18.05,41.30,0,337.84,387.74,132.6,126.0,0.619,726626.2,726626.2,19559,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590417,2388892.00
08/24/2017 12:00,2,6.949,ACTIVE,214.87,362.79,60.002,1503590404,"274151322000083","219011344069620",27.06,53.00,0,330.33,388.34,190.4,181.8,0.765,1058503.2,1058503.2,19427,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590418,2388893.00
08/24/2017 12:00,2,7.422,ACTIVE,216.22,353.47,60.012,1503590404,"274151322000076","219011344069620",27.61,58.50,0,331.53,396.75,207.4,198.2,0.800,1130352.2,1130352.2,19412,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590419,2388894.00
08/24/2017 12:00,2,7.541,ACTIVE,218.93,365.80,60.018,1503590404,"201051344000868","219011344069620",27.89,31.80,0,336.04,412.38,213.0,203.6,0.977,812993.0,812993.0,19546,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590420,2388895.00
08/24/2017 12:00,2,7.289,ACTIVE,214.87,378.12,60.012,1503590404,"274151322000095","219011344069620",27.83,57.30,0,329.43,391.64,205.5,196.4,0.778,1119432.5,1119432.5,19439,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590421,2388896.00
08/24/2017 12:00,2,7.533,ACTIVE,220.52,360.99,60.012,1503590404,"201051344000988","219011344069620",18.11,31.30,0,339.65,391.34,138.3,131.5,0.628,698833.2,698833.2,19510,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590422,2388897.00
08/24/2017 12:00,2,7.488,ACTIVE,218.71,362.79,59.986,1503590404,"201051344001025","219011344069620",27.85,41.30,0,335.14,412.38,211.1,201.8,0.950,820006.2,820006.2,19516,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590423,2388898.00
08/24/2017 12:00,2,7.354,ACTIVE,220.52,367.60,60.039,1503590404,"201051344000458","219011344069620",28.47,34.30,0,336.04,415.69,212.0,202.7,0.999,824011.4,824011.4,19514,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590424,2388899.00
08/24/2017 12:00,2,7.430,ACTIVE,220.97,369.70,60.018,1503590404,"201051344000853","219011344069620",28.63,32.40,0,342.65,417.79,215.3,205.9,0.994,825486.9,825486.9,19542,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590425,2388900.00
08/24/2017 12:00,2,7.379,ACTIVE,217.13,363.69,60.012,1503590404,"201051344000685","219011344069620",27.79,37.50,0,336.04,410.58,207.7,198.6,1.008,818648.0,818648.0,19559,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590426,2388901.00
08/24/2017 12:00,2,7.297,ACTIVE,218.71,366.40,60.007,1503590404,"201051344000917","219011344069620",28.19,36.80,0,336.04,411.18,208.3,199.1,0.994,815363.4,815363.4,19554,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590426,2388902.00
08/24/2017 12:00,2,7.289,ACTIVE,217.58,361.89,60.023,1503590404,"201051344001145","219011344069620",27.97,36.00,0,337.24,410.88,206.4,197.3,0.941,823376.3,823376.3,19538,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590427,2388903.00
08/24/2017 12:00,2,7.404,ACTIVE,218.93,365.49,60.002,1503590404,"201051344000651","219011344069620",27.85,37.50,0,335.44,410.58,208.8,199.6,0.959,812424.2,812424.2,19529,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590428,2388904.00
08/24/2017 12:00,2,6.910,ACTIVE,214.87,361.59,60.007,1503590404,"274151322000088","219011344069620",26.88,49.00,0,330.63,388.34,187.8,179.4,0.716,1015886.9,1015886.9,19419,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590429,2388905.00
08/24/2017 12:00,2,4.697,ACTIVE,216.00,415.69,60.007,1503590404,"274151322000068","219011344069620",38.01,50.40,0,384.13,451.16,181.0,172.8,0.694,885821.8,885821.8,19838,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590430,2388906.00
08/24/2017 12:00,2,7.340,ACTIVE,218.48,361.89,60.007,1503590404,"201051344001135","219011344069620",27.87,37.50,0,336.94,411.18,207.2,198.1,0.941,807984.3,807984.3,19490,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590431,2388907.00
08/24/2017 12:00,2,7.357,ACTIVE,218.48,367.00,60.007,1503590404,"201051344000594","219011344069620",28.03,49.30,0,336.04,411.18,208.9,199.7,0.910,827485.7,827485.7,19525,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590432,2388908.00
08/24/2017 12:00,2,7.516,ACTIVE,218.71,363.69,60.012,1503590404,"201051344001203","219011344069620",27.91,40.00,0,336.34,411.78,212.4,203.1,0.990,818074.6,818074.6,19557,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590433,2388909.00
08/24/2017 12:00,2,6.941,ACTIVE,215.09,363.69,60.007,1503590404,"274151322000054","219011344069620",25.74,48.00,0,330.33,387.44,180.9,172.7,0.685,1031577.7,1031577.7,19394,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590434,2388910.00
08/24/2017 12:00,2,7.445,ACTIVE,219.16,364.89,60.018,1503590404,"201051344000867","219011344069620",28.07,36.50,0,335.74,411.18,211.5,202.2,0.959,811689.4,811689.4,19556,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590435,2388911.00
08/24/2017 12:00,2,7.314,ACTIVE,218.71,367.00,60.007,1503590404,"201051344001093","219011344069620",28.45,38.00,0,335.44,411.48,210.6,201.3,0.955,815384.3,815384.3,19561,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590436,2388912.00
08/24/2017 12:00,2,7.545,ACTIVE,220.06,366.70,60.012,1503590404,"201051344000900","219011344069620",28.45,31.30,0,334.84,413.59,217.4,207.9,0.981,833749.9,833749.9,19561,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590437,2388913.00
08/24/2017 12:00,2,7.383,ACTIVE,220.06,367.60,60.012,1503590404,"201051344000648","219011344069620",27.97,34.00,0,335.14,412.38,209.1,199.9,0.968,819969.3,819969.3,19529,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590438,2388914.00
08/24/2017 12:00,2,7.318,ACTIVE,220.29,367.30,60.012,1503590404,"201051344000569","219011344069620",28.94,32.40,0,335.44,415.09,214.4,205.0,0.994,835319.1,835319.1,19501,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590438,2388915.00
08/24/2017 12:00,2,7.430,ACTIVE,220.52,368.80,60.002,1503590404,"201051344000983","219011344069620",28.49,32.80,0,335.44,413.29,214.3,205.0,0.990,826223.8,826223.8,19533,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590439,2388916.00
08/24/2017 12:00,2,7.465,ACTIVE,220.52,367.90,60.002,1503590404,"201051344001158","219011344069620",27.61,35.80,0,336.04,411.18,208.8,199.6,0.959,809975.6,809975.6,19538,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590440,2388917.00
08/24/2017 12:00,2,7.426,ACTIVE,220.74,368.50,59.991,1503590404,"201051344000576","219011344069620",28.45,31.50,0,336.04,416.59,213.9,204.5,0.981,824561.8,824561.8,19552,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590441,2388918.00
08/24/2017 12:00,2,6.883,ACTIVE,215.32,371.21,59.996,1503590404,"274151322000087","219011344069620",27.08,62.80,0,330.93,389.24,188.7,180.2,0.716,1007068.2,1007068.2,19655,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503590442,2388919.00
08/24/2017 12:15,2,7.877,ACTIVE,220.52,367.60,59.970,1503591303,"201051344000645","219011344069620",27.33,35.40,0,331.83,421.70,218.0,208.5,0.990,823504.7,823504.7,19519,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591304,2388920.00
08/24/2017 12:15,2,7.332,ACTIVE,215.32,363.69,59.954,1503591303,"274151322000085","219011344069620",24.63,53.80,0,321.91,393.45,182.8,174.5,0.689,1026126.6,1026126.6,19412,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591305,2388921.00
08/24/2017 12:15,2,7.969,ACTIVE,219.84,368.20,59.959,1503591303,"201051344000633","219011344069620",26.74,41.50,0,326.12,419.90,215.7,206.3,1.016,810672.2,810672.2,19571,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591306,2388922.00
08/24/2017 12:15,2,7.973,ACTIVE,221.19,371.51,59.959,1503591303,"201051344000469","219011344069620",27.23,32.40,0,324.92,421.10,219.9,210.4,1.025,814732.9,814732.9,19536,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591307,2388923.00
08/24/2017 12:15,2,7.957,ACTIVE,218.03,362.49,59.959,1503591303,"201051344000646","219011344069620",26.62,43.00,0,324.32,414.79,214.4,205.0,0.981,808880.2,808880.2,19525,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591308,2388924.00
08/24/2017 12:15,2,7.463,ACTIVE,215.32,358.58,59.949,1503591303,"274151322000052","219011344069620",26.86,54.50,0,323.41,396.15,202.8,193.8,0.800,1069390.0,1069390.0,19408,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591308,2388925.00
08/24/2017 12:15,2,7.865,ACTIVE,219.39,366.40,59.965,1503591303,"201051344000585","219011344069620",27.25,40.80,0,325.52,419.90,216.9,207.5,1.008,823184.7,823184.7,19521,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591309,2388926.00
08/24/2017 12:15,2,7.795,ACTIVE,217.58,364.29,59.959,1503591303,"201051344001230","219011344069620",27.37,41.50,0,324.92,416.89,215.9,206.4,1.016,813326.0,813326.0,19567,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591310,2388927.00
08/24/2017 12:15,2,7.748,ACTIVE,219.39,367.30,59.996,1503591303,"201051344000582","219011344069620",27.35,38.80,0,324.92,419.60,214.4,205.1,0.968,802231.8,802231.8,19509,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591311,2388928.00
08/24/2017 12:15,2,7.773,ACTIVE,217.80,365.80,59.959,1503591303,"201051344000955","219011344069620",27.47,42.00,0,326.12,419.90,216.3,206.8,1.030,822571.6,822571.6,19533,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591312,2388929.00
08/24/2017 12:15,2,5.012,ACTIVE,215.32,421.40,59.965,1503591303,"274151322000094","219011344069620",37.47,51.30,0,381.42,452.66,190.6,182.0,0.742,884933.7,884933.7,19828,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591313,2388930.00
08/24/2017 12:15,2,7.943,ACTIVE,220.97,367.60,59.970,1503591303,"201051344000579","219011344069620",26.90,41.00,0,330.33,420.50,216.4,206.9,1.003,833032.8,833032.8,19533,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591314,2388931.00
08/24/2017 12:15,2,7.869,ACTIVE,217.80,364.59,59.965,1503591303,"201051344000890","219011344069620",27.04,44.50,0,326.12,420.80,215.4,206.0,0.972,816685.9,816685.9,19534,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591315,2388932.00
08/24/2017 12:15,2,7.855,ACTIVE,218.93,365.19,59.991,1503591303,"201051344000438","219011344069620",27.17,40.80,0,326.72,413.89,216.1,206.6,0.999,818894.6,818894.6,19518,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591316,2388933.00
08/24/2017 12:15,2,7.619,ACTIVE,218.26,356.18,59.975,1503591303,"201051344000417","219011344069620",17.89,42.00,0,328.82,390.44,138.1,131.3,0.645,726658.2,726658.2,19560,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591317,2388934.00
08/24/2017 12:15,2,7.422,ACTIVE,214.41,364.89,59.965,1503591303,"274151322000083","219011344069620",26.72,55.30,0,318.61,395.55,200.7,191.8,0.809,1058549.6,1058549.6,19428,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591317,2388935.00
08/24/2017 12:15,2,7.893,ACTIVE,216.00,354.37,59.970,1503591303,"274151322000076","219011344069620",27.41,59.30,0,325.82,400.06,219.0,209.5,0.849,1130402.7,1130402.7,19413,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591319,2388936.00
08/24/2017 12:15,2,7.898,ACTIVE,219.39,366.10,59.965,1503591303,"201051344000868","219011344069620",27.45,34.00,0,323.41,421.70,219.3,209.8,0.994,813044.7,813044.7,19547,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591320,2388937.00
08/24/2017 12:15,2,7.811,ACTIVE,214.64,365.80,59.970,1503591303,"274151322000095","219011344069620",27.37,60.30,0,320.41,399.76,216.3,206.8,0.813,1119482.6,1119482.6,19440,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591320,2388938.00
08/24/2017 12:15,2,7.787,ACTIVE,220.97,362.79,59.965,1503591303,"201051344000988","219011344069620",17.87,33.80,0,332.13,396.45,141.0,134.2,0.650,698866.4,698866.4,19511,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591321,2388939.00
08/24/2017 12:15,2,7.961,ACTIVE,218.93,364.59,59.944,1503591303,"201051344001025","219011344069620",27.10,43.20,0,324.92,419.30,218.4,208.9,0.977,820057.4,820057.4,19517,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591322,2388940.00
08/24/2017 12:15,2,7.893,ACTIVE,221.19,368.20,59.965,1503591303,"201051344000458","219011344069620",27.35,35.80,0,332.73,421.10,218.7,209.2,1.016,824062.7,824062.7,19515,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591323,2388941.00
08/24/2017 12:15,2,7.891,ACTIVE,221.19,370.00,59.965,1503591303,"201051344000853","219011344069620",27.79,33.80,0,330.63,421.70,222.2,212.5,1.034,825539.1,825539.1,19543,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591324,2388942.00
08/24/2017 12:15,2,7.998,ACTIVE,217.80,365.49,59.944,1503591303,"201051344000685","219011344069620",26.82,39.00,0,327.02,419.60,217.1,207.6,1.016,818698.5,818698.5,19560,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591325,2388943.00
08/24/2017 12:15,2,7.807,ACTIVE,219.16,365.80,59.965,1503591303,"201051344000917","219011344069620",27.39,39.00,0,324.02,419.30,216.5,207.0,1.012,815414.0,815414.0,19555,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591326,2388944.00
08/24/2017 12:15,2,7.736,ACTIVE,218.03,367.00,59.970,1503591303,"201051344001145","219011344069620",27.57,38.40,0,325.82,419.30,215.8,206.3,0.986,823426.5,823426.5,19539,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591327,2388945.00
08/24/2017 12:15,2,7.809,ACTIVE,219.61,367.90,59.970,1503591303,"201051344000651","219011344069620",27.39,38.80,0,325.22,419.30,216.6,207.1,0.972,812474.9,812474.9,19530,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591328,2388946.00
08/24/2017 12:15,2,7.428,ACTIVE,214.87,376.01,59.965,1503591303,"274151322000088","219011344069620",26.20,50.20,0,321.61,394.95,197.0,188.2,0.747,1015932.5,1015932.5,19420,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591329,2388947.00
08/24/2017 12:15,2,5.004,ACTIVE,216.22,425.01,59.959,1503591303,"274151322000068","219011344069620",37.57,51.50,0,383.83,451.46,189.4,180.9,0.738,885865.8,885865.8,19839,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591329,2388948.00
08/24/2017 12:15,2,7.842,ACTIVE,219.16,363.99,59.954,1503591303,"201051344001135","219011344069620",27.10,39.30,0,326.42,414.19,215.2,205.8,0.977,808034.6,808034.6,19491,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591330,2388949.00
08/24/2017 12:15,2,7.904,ACTIVE,218.71,366.40,59.928,1503591303,"201051344000594","219011344069620",27.10,50.60,0,324.92,416.29,216.8,207.3,0.981,827536.4,827536.4,19526,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591331,2388950.00
08/24/2017 12:15,2,8.031,ACTIVE,219.39,365.80,59.975,1503591303,"201051344001203","219011344069620",26.90,42.50,0,326.72,419.30,218.8,209.3,1.021,818126.1,818126.1,19558,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591332,2388951.00
08/24/2017 12:15,2,7.449,ACTIVE,215.09,370.00,59.959,1503591303,"274151322000054","219011344069620",24.83,50.40,0,320.71,392.85,187.4,178.9,0.716,1031621.5,1031621.5,19395,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591333,2388952.00
08/24/2017 12:15,2,7.986,ACTIVE,219.61,366.10,59.965,1503591303,"201051344000867","219011344069620",26.94,38.60,0,323.72,417.79,217.9,208.4,0.990,811740.6,811740.6,19557,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591334,2388953.00
08/24/2017 12:15,2,7.854,ACTIVE,219.39,368.20,59.965,1503591303,"201051344001093","219011344069620",27.23,39.50,0,323.72,419.90,216.6,207.1,0.981,815435.2,815435.2,19562,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591335,2388954.00
08/24/2017 12:15,2,7.896,ACTIVE,220.52,369.10,59.928,1503591303,"201051344000900","219011344069620",28.17,32.40,0,329.43,422.00,225.2,215.5,1.012,833802.7,833802.7,19562,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591336,2388955.00
08/24/2017 12:15,2,7.900,ACTIVE,220.52,367.90,59.970,1503591303,"201051344000648","219011344069620",26.96,35.80,0,330.63,421.10,215.6,206.1,0.990,820020.0,820020.0,19530,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591337,2388956.00
08/24/2017 12:15,2,7.740,ACTIVE,220.74,368.20,59.965,1503591303,"201051344000569","219011344069620",28.25,34.30,0,326.12,422.60,221.3,211.6,1.008,835371.1,835371.1,19502,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591338,2388957.00
08/24/2017 12:15,2,7.832,ACTIVE,220.97,368.20,59.928,1503591303,"201051344000983","219011344069620",27.83,35.20,0,327.02,421.10,220.6,211.0,1.039,826275.7,826275.7,19534,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591339,2388958.00
08/24/2017 12:15,2,7.859,ACTIVE,220.97,368.50,59.965,1503591303,"201051344001158","219011344069620",26.96,38.80,0,326.12,418.70,214.6,205.2,0.994,810026.1,810026.1,19539,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591340,2388959.00
08/24/2017 12:15,2,7.797,ACTIVE,220.74,367.90,59.965,1503591303,"201051344000576","219011344069620",27.89,34.30,0,331.53,422.30,220.2,210.7,1.012,824613.6,824613.6,19553,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591341,2388960.00
08/24/2017 12:15,2,7.391,ACTIVE,215.09,360.69,59.954,1503591303,"274151322000087","219011344069620",26.24,62.00,0,319.81,394.35,196.3,187.6,0.742,1007114.0,1007114.0,19656,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503591342,2388961.00
08/24/2017 12:30,2,8.096,ACTIVE,220.74,369.70,59.986,1503592203,"201051344000645","219011344069620",27.37,36.50,0,340.85,419.90,224.4,214.6,1.016,823557.6,823557.6,19520,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592205,2388962.00
08/24/2017 12:30,2,7.426,ACTIVE,214.87,363.99,59.970,1503592203,"274151322000085","219011344069620",24.35,55.00,0,334.24,390.74,183.0,174.7,0.698,1026170.5,1026170.5,19413,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592205,2388963.00
08/24/2017 12:30,2,8.053,ACTIVE,219.84,367.90,59.975,1503592203,"201051344000633","219011344069620",27.02,44.00,0,335.74,416.59,220.3,210.7,1.034,810724.4,810724.4,19572,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592206,2388964.00
08/24/2017 12:30,2,8.061,ACTIVE,221.42,370.00,59.975,1503592203,"201051344000469","219011344069620",27.75,34.30,0,340.25,421.70,226.4,216.6,1.052,814786.2,814786.2,19537,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592207,2388965.00
08/24/2017 12:30,2,8.021,ACTIVE,218.03,366.70,59.975,1503592203,"201051344000646","219011344069620",26.48,44.50,0,335.44,415.09,215.2,205.7,0.986,808931.7,808931.7,19526,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592208,2388966.00
08/24/2017 12:30,2,7.672,ACTIVE,215.09,373.31,59.970,1503592203,"274151322000052","219011344069620",26.32,56.30,0,331.23,397.05,204.2,195.2,0.804,1069438.9,1069438.9,19409,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592209,2388967.00
08/24/2017 12:30,2,8.166,ACTIVE,219.39,365.49,59.981,1503592203,"201051344000585","219011344069620",26.40,43.20,0,335.14,412.68,218.2,208.7,1.008,823236.8,823236.8,19522,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592210,2388968.00
08/24/2017 12:30,2,7.902,ACTIVE,217.35,364.59,59.970,1503592203,"201051344001230","219011344069620",27.15,43.60,0,336.64,415.09,217.3,207.9,1.021,813377.9,813377.9,19568,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592211,2388969.00
08/24/2017 12:30,2,7.891,ACTIVE,219.39,367.60,59.975,1503592203,"201051344000582","219011344069620",26.96,40.80,0,334.54,414.49,215.4,206.0,0.977,802283.4,802283.4,19510,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592212,2388970.00
08/24/2017 12:30,2,8.012,ACTIVE,218.03,364.89,59.981,1503592203,"201051344000955","219011344069620",26.60,43.60,0,335.74,414.79,215.7,206.2,1.008,822623.4,822623.4,19534,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592213,2388971.00
08/24/2017 12:30,2,5.139,ACTIVE,214.87,407.57,59.975,1503592203,"274151322000094","219011344069620",37.03,51.80,0,381.73,450.56,192.3,183.7,0.742,884979.7,884979.7,19829,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592214,2388972.00
08/24/2017 12:30,2,8.057,ACTIVE,221.19,368.50,59.965,1503592203,"201051344000579","219011344069620",26.98,43.00,0,338.44,419.60,219.9,210.3,1.034,833085.0,833085.0,19534,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592214,2388973.00
08/24/2017 12:30,2,7.980,ACTIVE,217.58,361.89,59.944,1503592203,"201051344000890","219011344069620",26.74,46.20,0,336.64,415.09,216.1,206.7,0.986,816737.6,816737.6,19535,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592215,2388974.00
08/24/2017 12:30,2,8.006,ACTIVE,218.48,365.49,59.970,1503592203,"201051344000438","219011344069620",26.64,43.80,0,335.14,414.49,215.8,206.4,1.021,818946.4,818946.4,19519,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592216,2388975.00
08/24/2017 12:30,2,7.580,ACTIVE,218.03,358.28,59.991,1503592203,"201051344000417","219011344069620",17.89,44.00,0,338.74,391.04,137.2,130.5,0.645,726691.0,726691.0,19561,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592217,2388976.00
08/24/2017 12:30,2,7.525,ACTIVE,214.19,366.10,59.970,1503592203,"274151322000083","219011344069620",26.50,57.30,0,329.43,392.25,201.9,193.0,0.800,1058598.0,1058598.0,19429,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592218,2388977.00
08/24/2017 12:30,2,8.016,ACTIVE,215.77,376.92,59.970,1503592203,"274151322000076","219011344069620",27.08,61.70,0,336.64,400.66,219.5,209.9,0.849,1130455.4,1130455.4,19414,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592219,2388978.00
08/24/2017 12:30,2,8.174,ACTIVE,219.39,367.90,59.981,1503592203,"201051344000868","219011344069620",27.25,35.40,0,334.84,415.69,225.6,215.8,1.016,813097.9,813097.9,19548,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592220,2388979.00
08/24/2017 12:30,2,8.012,ACTIVE,214.64,379.32,59.975,1503592203,"274151322000095","219011344069620",26.84,62.00,0,329.73,394.95,217.5,208.0,0.813,1119534.8,1119534.8,19441,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592221,2388980.00
08/24/2017 12:30,2,7.973,ACTIVE,221.19,363.99,59.975,1503592203,"201051344000988","219011344069620",17.89,35.40,0,342.65,396.75,144.6,137.7,0.667,698900.2,698900.2,19512,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592222,2388981.00
08/24/2017 12:30,2,8.094,ACTIVE,219.16,365.49,59.965,1503592203,"201051344001025","219011344069620",26.90,44.50,0,335.14,414.49,220.5,210.9,0.986,820109.9,820109.9,19518,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592223,2388982.00
08/24/2017 12:30,2,8.137,ACTIVE,221.19,371.81,59.981,1503592203,"201051344000458","219011344069620",27.25,37.00,0,338.74,421.40,224.5,214.8,1.052,824115.7,824115.7,19516,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592224,2388983.00
08/24/2017 12:30,2,8.084,ACTIVE,221.64,372.71,59.986,1503592203,"201051344000853","219011344069620",27.87,35.00,0,339.95,422.00,228.1,218.2,1.034,825593.0,825593.0,19544,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592225,2388984.00
08/24/2017 12:30,2,8.053,ACTIVE,217.58,365.49,59.991,1503592203,"201051344000685","219011344069620",26.74,41.30,0,336.34,414.79,218.0,208.5,1.047,818750.8,818750.8,19561,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592226,2388985.00
08/24/2017 12:30,2,7.914,ACTIVE,218.93,364.59,60.012,1503592203,"201051344000917","219011344069620",27.19,40.80,0,333.93,413.89,217.8,208.3,1.003,815466.0,815466.0,19556,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592226,2388986.00
08/24/2017 12:30,2,8.023,ACTIVE,217.58,365.19,60.012,1503592203,"201051344001145","219011344069620",26.74,40.40,0,335.74,415.09,217.3,207.8,0.994,823478.5,823478.5,19540,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592227,2388987.00
08/24/2017 12:30,2,8.154,ACTIVE,219.39,367.60,59.975,1503592203,"201051344000651","219011344069620",26.36,42.30,0,334.84,413.29,217.7,208.2,0.986,812526.9,812526.9,19531,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592228,2388988.00
08/24/2017 12:30,2,7.457,ACTIVE,214.87,376.01,59.986,1503592203,"274151322000088","219011344069620",26.14,51.80,0,330.93,396.15,197.4,188.6,0.751,1015979.9,1015979.9,19421,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592229,2388989.00
08/24/2017 12:30,2,5.111,ACTIVE,216.00,408.18,59.965,1503592203,"274151322000068","219011344069620",37.15,52.00,0,380.52,450.26,192.8,184.1,0.747,885911.7,885911.7,19840,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592230,2388990.00
08/24/2017 12:30,2,8.086,ACTIVE,218.71,365.80,60.018,1503592203,"201051344001135","219011344069620",26.36,41.80,0,334.54,413.29,215.8,206.3,0.977,808086.2,808086.2,19492,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592231,2388991.00
08/24/2017 12:30,2,8.098,ACTIVE,218.93,366.10,59.975,1503592203,"201051344000594","219011344069620",26.88,53.30,0,333.63,417.19,220.3,210.8,1.008,827588.7,827588.7,19527,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592232,2388992.00
08/24/2017 12:30,2,8.051,ACTIVE,219.16,367.00,59.981,1503592203,"201051344001203","219011344069620",27.19,44.00,0,335.14,415.39,221.8,212.2,1.030,818178.9,818178.9,19559,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592233,2388993.00
08/24/2017 12:30,2,7.471,ACTIVE,214.87,352.87,59.970,1503592203,"274151322000054","219011344069620",24.73,51.80,0,331.53,390.14,186.9,178.5,0.712,1031666.4,1031666.4,19396,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592234,2388994.00
08/24/2017 12:30,2,8.123,ACTIVE,219.61,368.50,59.970,1503592203,"201051344000867","219011344069620",27.15,40.20,0,333.63,414.49,223.4,213.7,1.012,811793.4,811793.4,19558,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592234,2388995.00
08/24/2017 12:30,2,7.986,ACTIVE,218.93,368.50,59.975,1503592203,"201051344001093","219011344069620",27.17,42.50,0,333.93,414.49,219.7,210.2,0.999,815487.4,815487.4,19563,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592235,2388996.00
08/24/2017 12:30,2,8.119,ACTIVE,220.52,370.60,59.981,1503592203,"201051344000900","219011344069620",28.13,34.30,0,333.93,422.30,231.3,221.3,1.034,833857.5,833857.5,19563,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592236,2388997.00
08/24/2017 12:30,2,7.992,ACTIVE,220.52,368.50,59.970,1503592203,"201051344000648","219011344069620",27.37,37.30,0,337.24,420.50,221.4,211.8,1.016,820072.3,820072.3,19531,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592237,2388998.00
08/24/2017 12:30,2,8.062,ACTIVE,220.74,368.20,59.975,1503592203,"201051344000569","219011344069620",27.91,35.20,0,334.84,421.70,227.8,218.0,1.056,835425.0,835425.0,19503,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592238,2388999.00
08/24/2017 12:30,2,8.027,ACTIVE,221.19,368.50,59.975,1503592203,"201051344000983","219011344069620",27.93,35.80,0,336.64,421.40,227.1,217.2,1.047,826329.3,826329.3,19535,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592239,2389000.00
08/24/2017 12:30,2,8.094,ACTIVE,220.97,368.80,59.938,1503592203,"201051344001158","219011344069620",26.74,40.40,0,341.45,419.30,219.2,209.6,1.030,810077.8,810077.8,19540,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592240,2389001.00
08/24/2017 12:30,2,8.141,ACTIVE,220.97,372.71,59.975,1503592203,"201051344000576","219011344069620",27.43,35.40,0,336.64,422.00,226.1,216.3,1.039,824667.1,824667.1,19554,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592241,2389002.00
08/24/2017 12:30,2,7.482,ACTIVE,214.87,372.41,59.970,1503592203,"274151322000087","219011344069620",26.06,62.80,0,331.53,392.25,197.4,188.6,0.751,1007161.2,1007161.2,19657,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503592242,2389003.00
08/24/2017 12:45,2,8.197,ACTIVE,219.61,367.60,59.986,1503593103,"201051344000645","219011344069620",27.23,37.30,0,336.34,421.70,225.9,216.1,1.034,823611.8,823611.8,19521,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593104,2389004.00
08/24/2017 12:45,2,7.574,ACTIVE,214.19,351.67,59.981,1503593103,"274151322000085","219011344069620",24.35,55.80,0,330.33,388.04,186.6,178.2,0.712,1026214.8,1026214.8,19414,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593105,2389005.00
08/24/2017 12:45,2,8.240,ACTIVE,218.93,366.40,59.981,1503593103,"201051344000633","219011344069620",26.78,45.00,0,334.24,415.99,223.6,213.8,1.047,810777.7,810777.7,19573,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593106,2389006.00
08/24/2017 12:45,2,8.191,ACTIVE,220.29,370.00,59.949,1503593103,"201051344000469","219011344069620",27.57,34.30,0,336.04,423.20,228.7,218.8,1.065,814841.0,814841.0,19538,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593107,2389007.00
08/24/2017 12:45,2,8.105,ACTIVE,216.90,364.59,59.970,1503593103,"201051344000646","219011344069620",26.88,45.30,0,329.73,416.59,220.5,210.9,1.043,808984.2,808984.2,19527,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593108,2389008.00
08/24/2017 12:45,2,7.629,ACTIVE,214.41,364.89,59.965,1503593103,"274151322000052","219011344069620",26.66,58.00,0,329.73,392.55,205.7,196.6,0.813,1069488.1,1069488.1,19410,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593109,2389009.00
08/24/2017 12:45,2,8.246,ACTIVE,218.48,366.10,59.965,1503593103,"201051344000585","219011344069620",26.90,43.60,0,334.54,415.99,224.5,214.8,1.052,823290.3,823290.3,19523,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593110,2389010.00
08/24/2017 12:45,2,8.070,ACTIVE,216.67,364.29,59.975,1503593103,"201051344001230","219011344069620",27.25,44.00,0,329.43,415.69,222.9,213.2,1.043,813431.0,813431.0,19569,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593111,2389011.00
08/24/2017 12:45,2,8.152,ACTIVE,218.26,366.70,59.970,1503593103,"201051344000582","219011344069620",26.80,41.00,0,332.43,417.49,221.2,211.6,1.021,802336.0,802336.0,19511,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593112,2389012.00
08/24/2017 12:45,2,8.070,ACTIVE,217.13,363.69,59.975,1503593103,"201051344000955","219011344069620",26.96,44.00,0,330.63,415.39,220.2,210.6,1.047,822675.9,822675.9,19535,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593113,2389013.00
08/24/2017 12:45,2,5.191,ACTIVE,214.19,418.09,59.970,1503593103,"274151322000094","219011344069620",37.21,54.30,0,379.02,450.86,196.1,187.3,0.760,885026.1,885026.1,19830,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593114,2389014.00
08/24/2017 12:45,2,8.213,ACTIVE,220.29,367.60,59.975,1503593103,"201051344000579","219011344069620",26.84,43.80,0,335.74,420.50,223.3,213.6,1.034,833138.2,833138.2,19535,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593115,2389015.00
08/24/2017 12:45,2,8.203,ACTIVE,216.90,364.89,59.981,1503593103,"201051344000890","219011344069620",26.74,47.00,0,330.03,416.59,222.0,212.4,1.025,816790.5,816790.5,19536,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593115,2389016.00
08/24/2017 12:45,2,8.066,ACTIVE,217.80,364.89,59.981,1503593103,"201051344000438","219011344069620",26.98,44.50,0,330.63,416.89,220.4,210.8,1.034,818998.9,818998.9,19520,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593116,2389017.00
08/24/2017 12:45,2,7.766,ACTIVE,217.13,357.08,59.959,1503593103,"201051344000417","219011344069620",17.91,44.00,0,333.33,391.34,140.9,134.1,0.672,726724.4,726724.4,19562,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593117,2389018.00
08/24/2017 12:45,2,7.713,ACTIVE,213.51,352.27,59.949,1503593103,"274151322000083","219011344069620",26.16,60.00,0,326.42,392.25,204.2,195.2,0.826,1058646.7,1058646.7,19430,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593118,2389019.00
