ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 12:45,2,8.180,ACTIVE,214.87,351.37,59.975,1503593103,"274151322000076","219011344069620",26.88,63.00,0,329.73,397.35,222.3,212.7,0.853,1130508.5,1130508.5,19415,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593119,2389020.00
08/24/2017 12:45,2,8.258,ACTIVE,218.48,365.80,59.970,1503593103,"201051344000868","219011344069620",27.31,35.80,0,334.24,418.39,228.4,218.6,1.003,813152.5,813152.5,19549,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593120,2389021.00
08/24/2017 12:45,2,8.090,ACTIVE,213.51,360.99,59.975,1503593103,"274151322000095","219011344069620",26.98,63.70,0,328.82,395.85,220.9,211.3,0.826,1119587.4,1119587.4,19442,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593121,2389022.00
08/24/2017 12:45,2,8.074,ACTIVE,220.29,362.19,59.975,1503593103,"201051344000988","219011344069620",17.89,35.80,0,337.84,397.66,146.2,139.2,0.676,698935.1,698935.1,19513,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593122,2389023.00
08/24/2017 12:45,2,8.336,ACTIVE,218.26,363.69,59.944,1503593103,"201051344001025","219011344069620",26.78,45.80,0,332.13,417.79,225.9,216.1,1.025,820163.7,820163.7,19519,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593123,2389024.00
08/24/2017 12:45,2,8.178,ACTIVE,220.06,367.90,59.975,1503593103,"201051344000458","219011344069620",27.41,38.00,0,335.44,422.00,226.9,217.1,1.069,824169.9,824169.9,19517,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593124,2389025.00
08/24/2017 12:45,2,8.266,ACTIVE,220.74,371.51,59.970,1503593103,"201051344000853","219011344069620",27.61,35.60,0,336.94,423.20,231.0,221.0,1.083,825648.2,825648.2,19545,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593124,2389026.00
08/24/2017 12:45,2,8.221,ACTIVE,216.67,364.59,59.996,1503593103,"201051344000685","219011344069620",26.80,41.50,0,330.33,415.69,223.1,213.4,1.074,818803.8,818803.8,19562,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593125,2389027.00
08/24/2017 12:45,2,8.215,ACTIVE,218.26,363.99,59.981,1503593103,"201051344000917","219011344069620",26.92,41.30,0,330.03,416.59,224.0,214.3,1.065,815519.2,815519.2,19557,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593126,2389028.00
08/24/2017 12:45,2,8.113,ACTIVE,216.90,364.89,59.981,1503593103,"201051344001145","219011344069620",27.06,40.80,0,330.63,415.99,222.5,212.8,1.021,823531.4,823531.4,19541,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593127,2389029.00
08/24/2017 12:45,2,8.193,ACTIVE,218.71,365.80,60.002,1503593103,"201051344000651","219011344069620",26.94,42.30,0,335.14,415.99,223.3,213.7,1.016,812580.1,812580.1,19532,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593128,2389030.00
08/24/2017 12:45,2,7.672,ACTIVE,213.96,360.69,59.970,1503593103,"274151322000088","219011344069620",25.84,53.30,0,329.73,391.34,200.7,191.8,0.769,1016027.6,1016027.6,19422,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593129,2389031.00
08/24/2017 12:45,2,5.203,ACTIVE,215.09,409.08,59.975,1503593103,"274151322000068","219011344069620",37.00,53.30,0,379.02,448.15,195.0,186.3,0.751,885958.0,885958.0,19841,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593130,2389032.00
08/24/2017 12:45,2,8.039,ACTIVE,218.03,366.40,59.975,1503593103,"201051344001135","219011344069620",27.19,43.00,0,331.23,416.29,221.3,211.7,1.016,808138.9,808138.9,19493,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593131,2389033.00
08/24/2017 12:45,2,8.211,ACTIVE,218.03,365.80,59.975,1503593103,"201051344000594","219011344069620",26.98,53.80,0,330.63,418.39,224.1,214.4,1.025,827642.0,827642.0,19528,0,0,0,L,1122011218,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593132,2389034.00
08/24/2017 12:45,2,8.316,ACTIVE,218.26,364.89,59.970,1503593103,"201051344001203","219011344069620",27.02,44.30,0,334.84,418.09,227.5,217.7,1.052,818233.0,818233.0,19560,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593133,2389035.00
08/24/2017 12:45,2,7.574,ACTIVE,213.96,363.99,59.975,1503593103,"274151322000054","219011344069620",24.93,53.80,0,330.03,390.14,191.3,182.7,0.734,1031711.9,1031711.9,19397,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593133,2389036.00
08/24/2017 12:45,2,8.234,ACTIVE,218.71,364.89,59.981,1503593103,"201051344000867","219011344069620",27.21,40.80,0,334.84,417.19,227.0,217.2,1.034,811847.4,811847.4,19559,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593135,2389037.00
08/24/2017 12:45,2,8.035,ACTIVE,218.03,364.29,59.986,1503593103,"201051344001093","219011344069620",27.69,42.00,0,331.83,417.19,225.1,215.3,1.034,815541.0,815541.0,19564,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593136,2389038.00
08/24/2017 12:45,2,8.359,ACTIVE,219.61,370.00,59.970,1503593103,"201051344000900","219011344069620",27.71,34.30,0,333.93,423.20,234.6,224.5,1.047,833913.3,833913.3,19564,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593137,2389039.00
08/24/2017 12:45,2,8.098,ACTIVE,219.84,367.90,59.986,1503593103,"201051344000648","219011344069620",27.35,38.40,0,335.44,421.10,224.2,214.5,1.025,820125.7,820125.7,19532,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593138,2389040.00
08/24/2017 12:45,2,8.172,ACTIVE,220.06,369.10,59.981,1503593103,"201051344000569","219011344069620",27.99,35.40,0,335.14,422.30,231.5,221.5,1.069,835480.1,835480.1,19504,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593139,2389041.00
08/24/2017 12:45,2,8.225,ACTIVE,220.29,368.50,59.975,1503593103,"201051344000983","219011344069620",27.67,36.30,0,335.44,422.00,230.4,220.4,1.069,826384.2,826384.2,19536,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593140,2389042.00
08/24/2017 12:45,2,8.225,ACTIVE,220.06,367.60,59.975,1503593103,"201051344001158","219011344069620",26.78,40.80,0,336.04,420.50,223.0,213.3,1.030,810130.9,810130.9,19541,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593141,2389043.00
08/24/2017 12:45,2,8.240,ACTIVE,220.06,367.90,59.981,1503593103,"201051344000576","219011344069620",27.53,36.80,0,335.44,423.50,229.7,219.8,1.043,824721.8,824721.8,19555,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593142,2389044.00
08/24/2017 12:45,2,7.627,ACTIVE,214.19,366.10,59.965,1503593103,"274151322000087","219011344069620",26.20,65.70,0,329.43,392.55,202.2,193.2,0.773,1007209.2,1007209.2,19658,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503593143,2389045.00
08/24/2017 13:00,2,8.373,ACTIVE,220.52,369.40,59.996,1503594003,"201051344000645","219011344069620",27.53,37.80,0,336.34,422.60,233.4,223.3,1.061,823667.1,823667.1,19522,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594004,2389046.00
08/24/2017 13:00,2,7.658,ACTIVE,214.64,376.01,59.981,1503594003,"274151322000085","219011344069620",24.65,56.80,0,329.73,388.94,191.3,182.7,0.738,1026260.0,1026260.0,19415,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594005,2389047.00
08/24/2017 13:00,2,8.428,ACTIVE,219.61,369.10,59.986,1503594003,"201051344000633","219011344069620",26.88,45.30,0,334.54,421.40,229.3,219.4,1.078,810832.0,810832.0,19574,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594006,2389048.00
08/24/2017 13:00,2,8.291,ACTIVE,221.19,371.51,60.007,1503594003,"201051344000469","219011344069620",28.13,33.50,0,336.04,424.71,236.2,226.1,1.087,814897.0,814897.0,19539,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594007,2389049.00
08/24/2017 13:00,2,8.332,ACTIVE,217.58,366.40,59.996,1503594003,"201051344000646","219011344069620",26.96,45.30,0,334.84,417.49,227.4,217.6,1.065,809038.0,809038.0,19528,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594007,2389050.00
08/24/2017 13:00,2,7.818,ACTIVE,214.41,375.11,59.981,1503594003,"274151322000052","219011344069620",26.60,58.80,0,329.43,393.45,210.5,201.3,0.835,1069538.1,1069538.1,19411,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594008,2389051.00
08/24/2017 13:00,2,8.350,ACTIVE,219.39,368.50,59.986,1503594003,"201051344000585","219011344069620",27.45,43.60,0,333.93,416.89,232.0,222.0,1.083,823345.0,823345.0,19524,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594009,2389052.00
08/24/2017 13:00,2,8.266,ACTIVE,217.35,364.89,59.981,1503594003,"201051344001230","219011344069620",27.43,43.60,0,330.93,418.39,229.6,219.7,1.074,813485.2,813485.2,19570,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594010,2389053.00
08/24/2017 13:00,2,8.215,ACTIVE,219.16,368.80,59.975,1503594003,"201051344000582","219011344069620",27.41,40.60,0,333.03,417.79,228.0,218.2,1.034,802389.9,802389.9,19512,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594011,2389054.00
08/24/2017 13:00,2,8.271,ACTIVE,217.80,365.80,59.991,1503594003,"201051344000955","219011344069620",27.06,44.50,0,336.64,417.49,226.6,216.8,1.052,822729.5,822729.5,19536,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594012,2389055.00
08/24/2017 13:00,2,5.244,ACTIVE,214.64,408.18,59.986,1503594003,"274151322000094","219011344069620",37.63,55.00,0,380.82,447.55,200.0,191.1,0.773,885073.5,885073.5,19831,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594013,2389056.00
08/24/2017 13:00,2,8.363,ACTIVE,220.97,370.00,59.981,1503594003,"201051344000579","219011344069620",27.10,44.50,0,336.94,422.30,229.4,219.5,1.039,833192.6,833192.6,19536,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594014,2389057.00
08/24/2017 13:00,2,8.352,ACTIVE,217.58,366.10,59.981,1503594003,"201051344000890","219011344069620",27.04,46.80,0,336.04,418.09,228.7,218.8,1.061,816844.6,816844.6,19537,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594015,2389058.00
08/24/2017 13:00,2,8.332,ACTIVE,218.71,367.00,59.986,1503594003,"201051344000438","219011344069620",26.80,44.30,0,334.84,417.49,226.0,216.2,1.074,819052.4,819052.4,19521,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594016,2389059.00
08/24/2017 13:00,2,8.006,ACTIVE,218.03,357.08,59.986,1503594003,"201051344000417","219011344069620",17.89,44.80,0,337.84,392.55,145.1,138.1,0.689,726758.5,726758.5,19563,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594017,2389060.00
08/24/2017 13:00,2,7.830,ACTIVE,213.96,363.09,59.981,1503594003,"274151322000083","219011344069620",26.36,60.80,0,329.43,392.85,208.9,199.7,0.840,1058696.3,1058696.3,19431,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594017,2389061.00
08/24/2017 13:00,2,8.307,ACTIVE,215.54,355.88,59.981,1503594003,"274151322000076","219011344069620",26.98,64.50,0,330.63,401.26,226.8,216.9,0.888,1130562.5,1130562.5,19416,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594018,2389062.00
08/24/2017 13:00,2,8.426,ACTIVE,219.39,367.30,59.991,1503594003,"201051344000868","219011344069620",27.59,35.80,0,333.93,419.30,235.2,225.1,1.061,813208.2,813208.2,19550,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594019,2389063.00
08/24/2017 13:00,2,8.283,ACTIVE,214.41,382.33,59.991,1503594003,"274151322000095","219011344069620",26.94,66.00,0,328.82,396.15,225.7,215.9,0.844,1119641.1,1119641.1,19443,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594020,2389064.00
08/24/2017 13:00,2,8.324,ACTIVE,220.97,363.39,59.986,1503594003,"201051344000988","219011344069620",17.95,34.30,0,341.75,399.46,151.4,144.2,0.698,698970.8,698970.8,19514,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594021,2389065.00
08/24/2017 13:00,2,8.432,ACTIVE,218.93,367.00,60.002,1503594003,"201051344001025","219011344069620",27.23,45.80,0,334.84,418.09,232.5,222.5,1.039,820218.7,820218.7,19520,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594022,2389066.00
08/24/2017 13:00,2,8.410,ACTIVE,220.97,372.41,59.991,1503594003,"201051344000458","219011344069620",27.43,37.80,0,336.34,424.11,233.6,223.6,1.069,824225.4,824225.4,19518,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594023,2389067.00
08/24/2017 13:00,2,8.422,ACTIVE,221.42,368.50,59.986,1503594003,"201051344000853","219011344069620",27.81,36.00,0,340.55,424.41,237.2,227.0,1.092,825704.5,825704.5,19546,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594024,2389068.00
08/24/2017 13:00,2,8.412,ACTIVE,217.58,369.40,59.986,1503594003,"201051344000685","219011344069620",26.92,41.50,0,335.44,417.19,229.2,219.3,1.127,818858.1,818858.1,19563,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594025,2389069.00
08/24/2017 13:00,2,8.354,ACTIVE,218.93,367.00,59.986,1503594003,"201051344000917","219011344069620",27.21,41.00,0,333.63,417.49,230.1,220.2,1.083,815573.6,815573.6,19558,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594026,2389070.00
08/24/2017 13:00,2,8.250,ACTIVE,217.80,367.00,59.991,1503594003,"201051344001145","219011344069620",27.29,40.00,0,334.84,417.79,228.1,218.2,1.047,823585.3,823585.3,19542,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594027,2389071.00
08/24/2017 13:00,2,8.385,ACTIVE,219.61,368.20,59.996,1503594003,"201051344000651","219011344069620",27.08,41.80,0,334.54,416.59,230.0,220.0,1.039,812634.4,812634.4,19533,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594027,2389072.00
08/24/2017 13:00,2,7.742,ACTIVE,214.41,379.02,59.991,1503594003,"274151322000088","219011344069620",26.06,54.80,0,329.43,391.94,204.2,195.2,0.778,1016076.2,1016076.2,19423,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594028,2389073.00
08/24/2017 13:00,2,5.268,ACTIVE,215.54,403.67,59.975,1503594003,"274151322000068","219011344069620",37.09,55.00,0,381.42,449.65,199.2,190.4,0.760,886005.2,886005.2,19842,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594029,2389074.00
08/24/2017 13:00,2,8.262,ACTIVE,218.93,366.10,59.986,1503594003,"201051344001135","219011344069620",27.21,42.00,0,334.84,416.59,227.6,217.7,1.039,808192.9,808192.9,19494,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594030,2389075.00
08/24/2017 13:00,2,8.412,ACTIVE,218.48,363.09,59.991,1503594003,"201051344000594","219011344069620",26.90,53.50,0,331.83,419.30,229.2,219.3,1.065,827696.4,827696.4,19529,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594031,2389076.00
08/24/2017 13:00,2,8.377,ACTIVE,219.16,367.90,59.954,1503594003,"201051344001203","219011344069620",27.57,44.30,0,335.44,418.09,233.7,223.7,1.083,818288.3,818288.3,19561,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594032,2389077.00
08/24/2017 13:00,2,7.764,ACTIVE,214.64,372.11,59.986,1503594003,"274151322000054","219011344069620",24.85,54.50,0,330.03,390.74,195.3,186.5,0.747,1031758.2,1031758.2,19398,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594033,2389078.00
08/24/2017 13:00,2,8.303,ACTIVE,219.39,364.29,60.018,1503594003,"201051344000867","219011344069620",27.57,40.60,0,333.93,417.19,231.8,221.8,1.039,811902.5,811902.5,19560,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594034,2389079.00
08/24/2017 13:00,2,8.213,ACTIVE,219.39,369.70,60.007,1503594003,"201051344001093","219011344069620",27.73,41.50,0,333.93,417.49,230.7,220.7,1.047,815595.7,815595.7,19565,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594035,2389080.00
08/24/2017 13:00,2,8.396,ACTIVE,220.29,370.60,60.023,1503594003,"201051344000900","219011344069620",28.15,34.00,0,333.63,425.01,239.5,229.2,1.083,833970.2,833970.2,19565,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594036,2389081.00
08/24/2017 13:00,2,8.221,ACTIVE,220.29,370.90,59.991,1503594003,"201051344000648","219011344069620",27.53,38.40,0,335.44,423.50,229.2,219.3,1.052,820180.2,820180.2,19533,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594037,2389082.00
08/24/2017 13:00,2,8.293,ACTIVE,220.74,370.60,59.981,1503594003,"201051344000569","219011344069620",28.13,35.80,0,334.84,424.71,236.2,226.1,1.087,835536.2,835536.2,19505,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594038,2389083.00
08/24/2017 13:00,2,8.283,ACTIVE,220.97,370.00,59.986,1503594003,"201051344000983","219011344069620",28.09,36.00,0,334.54,425.61,235.4,225.3,1.096,826440.2,826440.2,19537,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594039,2389084.00
08/24/2017 13:00,2,8.275,ACTIVE,220.97,370.00,60.012,1503594003,"201051344001158","219011344069620",27.23,40.80,0,336.34,422.00,228.1,218.3,1.052,810185.0,810185.0,19542,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594039,2389085.00
08/24/2017 13:00,2,8.270,ACTIVE,220.97,372.11,59.986,1503594003,"201051344000576","219011344069620",27.97,35.20,0,336.04,424.71,234.2,224.1,1.043,824777.5,824777.5,19556,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594040,2389086.00
08/24/2017 13:00,2,7.598,ACTIVE,214.87,357.38,59.991,1503594003,"274151322000087","219011344069620",26.68,65.30,0,330.33,391.94,205.2,196.2,0.791,1007258.1,1007258.1,19659,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594041,2389087.00
08/24/2017 13:15,2,8.189,ACTIVE,220.06,367.60,59.986,1503594904,"201051344000645","219011344069620",27.55,38.00,0,335.74,422.00,228.4,218.6,1.034,823721.7,823721.7,19523,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594905,2389088.00
08/24/2017 13:15,2,7.564,ACTIVE,214.19,369.10,59.981,1503594904,"274151322000085","219011344069620",24.31,57.30,0,331.53,392.85,186.2,177.8,0.720,1026304.7,1026304.7,19416,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594906,2389089.00
08/24/2017 13:15,2,8.221,ACTIVE,219.16,367.30,59.981,1503594904,"201051344000633","219011344069620",27.02,45.50,0,334.24,419.30,225.0,215.2,1.061,810885.9,810885.9,19575,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594907,2389090.00
08/24/2017 13:15,2,8.268,ACTIVE,220.74,370.30,59.975,1503594904,"201051344000469","219011344069620",27.55,33.80,0,335.44,424.11,230.8,220.8,1.078,814952.2,814952.2,19540,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594908,2389091.00
08/24/2017 13:15,2,8.133,ACTIVE,216.90,367.30,59.981,1503594904,"201051344000646","219011344069620",26.98,45.80,0,330.93,417.19,222.1,212.4,1.043,809091.2,809091.2,19529,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594909,2389092.00
08/24/2017 13:15,2,7.689,ACTIVE,213.96,371.21,59.970,1503594904,"274151322000052","219011344069620",26.50,60.30,0,329.73,397.96,206.2,197.1,0.795,1069587.8,1069587.8,19412,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594910,2389093.00
08/24/2017 13:15,2,8.309,ACTIVE,218.48,367.30,59.959,1503594904,"201051344000585","219011344069620",26.94,43.80,0,334.54,418.09,226.8,216.9,1.069,823399.2,823399.2,19525,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594910,2389094.00
08/24/2017 13:15,2,8.189,ACTIVE,216.45,364.29,59.959,1503594904,"201051344001230","219011344069620",26.98,44.00,0,330.63,418.09,223.9,214.1,1.052,813538.9,813538.9,19571,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594911,2389095.00
08/24/2017 13:15,2,8.072,ACTIVE,218.48,367.90,59.986,1503594904,"201051344000582","219011344069620",27.17,41.50,0,334.54,417.19,222.2,212.5,1.021,802443.2,802443.2,19513,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594912,2389096.00
08/24/2017 13:15,2,8.105,ACTIVE,216.90,365.80,59.975,1503594904,"201051344000955","219011344069620",27.00,45.00,0,330.93,416.29,221.4,211.8,1.043,822782.7,822782.7,19537,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594913,2389097.00
08/24/2017 13:15,2,5.230,ACTIVE,213.74,409.38,59.975,1503594904,"274151322000094","219011344069620",36.78,55.30,0,381.42,446.95,194.7,186.0,0.760,885120.3,885120.3,19832,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594914,2389098.00
08/24/2017 13:15,2,8.229,ACTIVE,220.29,368.20,59.975,1503594904,"201051344000579","219011344069620",26.96,44.80,0,336.34,422.00,224.6,214.8,1.034,833246.4,833246.4,19537,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594915,2389099.00
08/24/2017 13:15,2,8.182,ACTIVE,216.67,364.29,59.986,1503594904,"201051344000890","219011344069620",26.94,46.80,0,330.63,417.79,223.3,213.6,1.021,816898.0,816898.0,19538,0,0,0,L,1122011218,0,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594916,2389100.00
08/24/2017 13:15,2,8.129,ACTIVE,217.80,366.70,59.954,1503594904,"201051344000438","219011344069620",26.90,45.30,0,334.54,416.29,221.4,211.8,1.021,819105.6,819105.6,19522,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594917,2389101.00
08/24/2017 13:15,2,7.801,ACTIVE,216.90,357.38,59.975,1503594904,"201051344000417","219011344069620",17.91,44.80,0,333.03,392.55,141.3,134.5,0.672,726792.2,726792.2,19564,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594918,2389102.00
08/24/2017 13:15,2,7.660,ACTIVE,213.51,376.92,59.975,1503594904,"274151322000083","219011344069620",26.44,62.30,0,329.13,392.55,204.8,195.8,0.822,1058745.5,1058745.5,19432,0,0,0,L,1151911521,0,122.01,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594919,2389103.00
08/24/2017 13:15,2,8.061,ACTIVE,214.64,379.02,59.975,1503594904,"274151322000076","219011344069620",27.19,64.00,0,331.23,401.86,222.0,212.3,0.862,1130616.0,1130616.0,19417,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594920,2389104.00
08/24/2017 13:15,2,8.244,ACTIVE,218.93,368.20,59.986,1503594904,"201051344000868","219011344069620",27.55,36.50,0,334.24,418.09,230.0,220.1,1.039,813263.2,813263.2,19551,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594921,2389105.00
08/24/2017 13:15,2,8.148,ACTIVE,213.51,366.70,59.996,1503594904,"274151322000095","219011344069620",26.86,67.70,0,329.73,396.15,221.4,211.8,0.813,1119694.3,1119694.3,19444,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594922,2389106.00
08/24/2017 13:15,2,8.174,ACTIVE,220.52,362.79,60.002,1503594904,"201051344000988","219011344069620",17.89,35.40,0,338.14,398.86,147.9,140.9,0.685,699005.9,699005.9,19515,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594923,2389107.00
08/24/2017 13:15,2,8.279,ACTIVE,218.26,366.10,59.986,1503594904,"201051344001025","219011344069620",27.12,45.50,0,334.24,416.89,227.3,217.4,1.021,820273.1,820273.1,19521,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594923,2389108.00
08/24/2017 13:15,2,8.281,ACTIVE,220.52,368.50,59.986,1503594904,"201051344000458","219011344069620",27.31,38.00,0,336.94,423.20,229.2,219.3,1.078,824280.2,824280.2,19519,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594924,2389109.00
08/24/2017 13:15,2,8.234,ACTIVE,220.97,370.30,59.986,1503594904,"201051344000853","219011344069620",27.87,36.00,0,336.94,424.11,232.4,222.4,1.078,825760.1,825760.1,19547,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594925,2389110.00
08/24/2017 13:15,2,8.225,ACTIVE,216.67,369.40,59.986,1503594904,"201051344000685","219011344069620",26.90,42.00,0,330.93,416.29,224.3,214.5,1.087,818911.9,818911.9,19564,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594926,2389111.00
08/24/2017 13:15,2,8.182,ACTIVE,218.03,362.79,59.981,1503594904,"201051344000917","219011344069620",27.12,41.50,0,333.63,415.99,224.7,214.9,1.043,815627.6,815627.6,19559,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594927,2389112.00
08/24/2017 13:15,2,8.025,ACTIVE,216.90,366.10,59.986,1503594904,"201051344001145","219011344069620",27.43,40.60,0,330.63,416.59,222.7,213.1,1.003,823639.0,823639.0,19543,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594928,2389113.00
08/24/2017 13:15,2,8.199,ACTIVE,218.48,367.90,59.991,1503594904,"201051344000651","219011344069620",27.00,42.50,0,334.84,418.70,223.9,214.2,0.994,812688.2,812688.2,19534,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594929,2389114.00
08/24/2017 13:15,2,7.518,ACTIVE,213.74,348.36,59.981,1503594904,"274151322000088","219011344069620",26.26,55.00,0,330.03,396.75,199.8,191.0,0.751,1016124.2,1016124.2,19424,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594930,2389115.00
08/24/2017 13:15,2,5.176,ACTIVE,214.64,404.87,59.986,1503594904,"274151322000068","219011344069620",37.09,55.50,0,379.32,451.16,194.6,185.9,0.751,886052.0,886052.0,19843,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594931,2389116.00
08/24/2017 13:15,2,8.182,ACTIVE,218.03,365.49,59.970,1503594904,"201051344001135","219011344069620",26.84,43.00,0,334.84,416.29,222.4,212.7,1.012,808246.2,808246.2,19495,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594932,2389117.00
08/24/2017 13:15,2,8.268,ACTIVE,218.03,365.80,59.975,1503594904,"201051344000594","219011344069620",26.88,54.30,0,330.93,418.70,225.0,215.2,0.999,827750.4,827750.4,19530,0,0,0,L,1122011218,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594932,2389118.00
08/24/2017 13:15,2,8.277,ACTIVE,218.26,365.80,59.981,1503594904,"201051344001203","219011344069620",27.19,44.50,0,335.44,417.49,227.8,218.0,1.043,818342.9,818342.9,19562,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594933,2389119.00
08/24/2017 13:15,2,7.641,ACTIVE,214.19,373.01,59.981,1503594904,"274151322000054","219011344069620",24.59,54.00,0,330.03,393.45,190.3,181.7,0.725,1031803.9,1031803.9,19399,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594934,2389120.00
08/24/2017 13:15,2,8.312,ACTIVE,218.93,364.59,59.981,1503594904,"201051344000867","219011344069620",27.02,41.00,0,334.84,416.59,227.4,217.6,1.030,811957.0,811957.0,19561,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594935,2389121.00
08/24/2017 13:15,2,8.072,ACTIVE,218.26,368.80,59.981,1503594904,"201051344001093","219011344069620",27.53,42.00,0,334.54,416.59,224.9,215.2,1.012,815649.6,815649.6,19566,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594936,2389122.00
08/24/2017 13:15,2,8.340,ACTIVE,219.84,368.80,59.959,1503594904,"201051344000900","219011344069620",27.77,35.00,0,334.24,425.61,234.5,224.4,1.052,834026.4,834026.4,19566,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594937,2389123.00
08/24/2017 13:15,2,8.121,ACTIVE,219.39,368.80,59.981,1503594904,"201051344000648","219011344069620",27.27,38.20,0,335.74,422.60,224.2,214.5,1.039,820234.1,820234.1,19534,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594938,2389124.00
08/24/2017 13:15,2,8.264,ACTIVE,219.61,367.30,59.981,1503594904,"201051344000569","219011344069620",27.59,37.00,0,334.54,423.81,230.9,220.9,1.056,835591.7,835591.7,19506,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594939,2389125.00
08/24/2017 13:15,2,8.293,ACTIVE,220.29,369.10,59.975,1503594904,"201051344000983","219011344069620",27.43,37.50,0,335.14,424.41,230.3,220.4,1.061,826495.5,826495.5,19538,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594940,2389126.00
08/24/2017 13:15,2,8.232,ACTIVE,220.29,369.10,59.975,1503594904,"201051344001158","219011344069620",26.78,41.00,0,336.04,421.70,223.3,213.6,1.025,810238.5,810238.5,19543,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594941,2389127.00
08/24/2017 13:15,2,8.164,ACTIVE,220.29,370.60,59.981,1503594904,"201051344000576","219011344069620",27.75,36.00,0,335.74,423.50,229.3,219.4,1.047,824832.6,824832.6,19557,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594942,2389128.00
08/24/2017 13:15,2,7.535,ACTIVE,213.74,352.57,59.975,1503594904,"274151322000087","219011344069620",26.32,66.30,0,330.33,395.85,200.8,191.9,0.769,1007306.3,1007306.3,19660,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503594943,2389129.00
08/24/2017 13:30,2,8.160,ACTIVE,220.52,368.80,59.975,1503595804,"201051344000645","219011344069620",27.04,39.50,0,335.14,419.30,223.4,213.7,1.003,823775.8,823775.8,19524,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595805,2389130.00
08/24/2017 13:30,2,7.539,ACTIVE,214.87,372.41,59.970,1503595804,"274151322000085","219011344069620",24.25,57.00,0,330.63,388.34,185.2,176.8,0.707,1026349.0,1026349.0,19417,0,0,0,L,1151911521,0,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595806,2389131.00
08/24/2017 13:30,2,8.277,ACTIVE,219.39,366.10,59.986,1503595804,"201051344000633","219011344069620",26.44,46.80,0,334.54,415.39,221.8,212.1,1.043,810939.4,810939.4,19576,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595806,2389132.00
08/24/2017 13:30,2,8.301,ACTIVE,221.19,370.00,59.965,1503595804,"201051344000469","219011344069620",26.84,36.00,0,335.74,422.00,225.6,215.8,1.047,815006.8,815006.8,19541,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595807,2389133.00
08/24/2017 13:30,2,8.100,ACTIVE,217.80,367.60,59.986,1503595804,"201051344000646","219011344069620",26.98,46.20,0,335.44,416.59,221.3,211.6,1.047,809144.0,809144.0,19530,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595808,2389134.00
08/24/2017 13:30,2,7.717,ACTIVE,214.87,360.69,59.965,1503595804,"274151322000052","219011344069620",26.72,60.00,0,329.43,392.55,208.8,199.6,0.822,1069637.2,1069637.2,19413,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595809,2389135.00
08/24/2017 13:30,2,8.303,ACTIVE,219.16,366.10,59.981,1503595804,"201051344000585","219011344069620",26.56,45.00,0,334.24,415.39,223.4,213.7,1.043,823452.9,823452.9,19526,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595810,2389136.00
08/24/2017 13:30,2,8.174,ACTIVE,217.13,362.79,60.007,1503595804,"201051344001230","219011344069620",26.80,44.30,0,330.93,415.99,221.6,212.0,1.030,813592.0,813592.0,19572,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595811,2389137.00
08/24/2017 13:30,2,8.225,ACTIVE,219.16,367.60,59.975,1503595804,"201051344000582","219011344069620",26.44,43.20,0,334.24,416.89,220.2,210.6,0.999,802496.0,802496.0,19514,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595812,2389138.00
08/24/2017 13:30,2,8.176,ACTIVE,217.80,365.19,60.018,1503595804,"201051344000955","219011344069620",26.88,45.30,0,336.94,416.89,222.4,212.7,1.065,822835.5,822835.5,19538,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595813,2389139.00
08/24/2017 13:30,2,5.123,ACTIVE,214.87,422.60,59.986,1503595804,"274151322000094","219011344069620",37.73,55.50,0,379.62,447.55,194.8,186.1,0.751,885166.9,885166.9,19833,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595814,2389140.00
08/24/2017 13:30,2,8.316,ACTIVE,220.97,368.50,59.970,1503595804,"201051344000579","219011344069620",26.36,46.40,0,336.04,419.90,222.0,212.3,1.025,833299.8,833299.8,19538,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595815,2389141.00
08/24/2017 13:30,2,8.217,ACTIVE,217.58,363.69,59.975,1503595804,"201051344000890","219011344069620",26.54,47.50,0,336.64,415.99,220.8,211.2,1.008,816951.0,816951.0,19539,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595816,2389142.00
08/24/2017 13:30,2,8.145,ACTIVE,218.48,366.10,59.981,1503595804,"201051344000438","219011344069620",26.96,45.00,0,335.44,416.59,222.2,212.6,1.052,819158.4,819158.4,19523,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595816,2389143.00
08/24/2017 13:30,2,7.758,ACTIVE,217.80,357.38,59.991,1503595804,"201051344000417","219011344069620",17.91,44.00,0,337.84,391.34,140.9,134.1,0.667,726825.7,726825.7,19565,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595817,2389144.00
08/24/2017 13:30,2,7.682,ACTIVE,214.19,350.77,59.981,1503595804,"274151322000083","219011344069620",26.62,61.70,0,329.43,391.94,206.9,197.7,0.831,1058794.6,1058794.6,19433,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595818,2389145.00
08/24/2017 13:30,2,8.098,ACTIVE,215.54,356.18,59.975,1503595804,"274151322000076","219011344069620",27.37,63.00,0,330.03,396.75,224.2,214.5,0.875,1130669.3,1130669.3,19418,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595819,2389146.00
08/24/2017 13:30,2,8.283,ACTIVE,219.39,368.80,59.986,1503595804,"201051344000868","219011344069620",26.90,38.00,0,334.24,417.79,225.6,215.8,1.016,813317.7,813317.7,19552,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595820,2389147.00
08/24/2017 13:30,2,8.143,ACTIVE,214.41,352.57,59.965,1503595804,"274151322000095","219011344069620",27.08,67.00,0,329.13,395.55,222.9,213.2,0.844,1119747.3,1119747.3,19445,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595821,2389148.00
08/24/2017 13:30,2,7.871,ACTIVE,221.19,363.09,59.981,1503595804,"201051344000988","219011344069620",17.89,37.50,0,338.44,396.75,142.6,135.7,0.658,699040.5,699040.5,19516,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595822,2389149.00
08/24/2017 13:30,2,8.336,ACTIVE,218.93,366.10,59.975,1503595804,"201051344001025","219011344069620",26.48,46.60,0,335.14,416.89,223.4,213.7,1.003,820326.9,820326.9,19522,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595823,2389150.00
08/24/2017 13:30,2,8.193,ACTIVE,220.97,367.90,59.996,1503595804,"201051344000458","219011344069620",27.06,40.00,0,336.04,421.40,224.4,214.7,1.052,824334.4,824334.4,19520,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595824,2389151.00
08/24/2017 13:30,2,8.246,ALERT,221.42,369.40,59.975,1503595804,"201051344000853","219011344069620",27.21,38.40,0,307.18,422.90,227.1,217.2,1.025,825814.9,825814.9,19548,0,0,0,L,1122011218,0,126.07,125.62,0002,36,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595825,2389152.00
08/24/2017 13:30,2,8.074,ACTIVE,217.58,367.30,59.975,1503595804,"201051344000685","219011344069620",27.37,42.80,0,335.44,416.89,223.8,214.0,1.078,818965.4,818965.4,19565,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595826,2389153.00
08/24/2017 13:30,2,8.207,ACTIVE,218.93,365.80,59.981,1503595804,"201051344000917","219011344069620",26.70,43.00,0,334.24,415.99,221.9,212.3,1.021,815680.9,815680.9,19560,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595827,2389154.00
08/24/2017 13:30,2,8.156,ACTIVE,217.58,365.80,59.975,1503595804,"201051344001145","219011344069620",27.04,42.00,0,335.14,416.29,223.3,213.6,1.016,823692.3,823692.3,19544,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595828,2389155.00
08/24/2017 13:30,2,8.307,ACTIVE,219.39,368.20,59.975,1503595804,"201051344000651","219011344069620",26.38,43.60,0,333.63,415.39,221.9,212.3,1.003,812741.5,812741.5,19535,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595829,2389156.00
08/24/2017 13:30,2,7.604,ACTIVE,214.87,369.10,59.970,1503595804,"274151322000088","219011344069620",26.10,56.00,0,330.03,391.04,200.9,192.0,0.765,1016172.1,1016172.1,19425,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595830,2389157.00
08/24/2017 13:30,2,5.223,ACTIVE,215.77,424.11,59.975,1503595804,"274151322000068","219011344069620",37.13,55.00,0,379.02,449.65,195.8,187.1,0.751,886098.5,886098.5,19844,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595831,2389158.00
08/24/2017 13:30,2,8.197,ACTIVE,218.93,366.40,59.981,1503595804,"201051344001135","219011344069620",26.64,44.50,0,335.74,415.69,221.1,211.4,1.012,808299.1,808299.1,19496,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595832,2389159.00
08/24/2017 13:30,2,8.279,ACTIVE,218.71,363.69,59.959,1503595804,"201051344000594","219011344069620",26.56,56.00,0,331.83,419.60,222.8,213.1,1.030,827803.9,827803.9,19531,0,0,0,L,1122011218,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595833,2389160.00
08/24/2017 13:30,2,8.266,ACTIVE,219.16,364.29,59.975,1503595804,"201051344001203","219011344069620",26.78,46.00,0,335.44,416.59,224.2,214.5,1.043,818397.0,818397.0,19563,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595834,2389161.00
