ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 13:30,2,7.654,ACTIVE,215.09,373.61,59.965,1503595804,"274151322000054","219011344069620",24.49,55.50,0,329.73,389.24,189.6,181.1,0.716,1031849.2,1031849.2,19400,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595834,2389162.00
08/24/2017 13:30,2,8.363,ACTIVE,219.61,364.89,60.007,1503595804,"201051344000867","219011344069620",26.44,43.40,0,334.24,416.59,223.8,214.0,1.012,812011.0,812011.0,19562,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595835,2389163.00
08/24/2017 13:30,2,8.029,ACTIVE,218.93,365.49,59.981,1503595804,"201051344001093","219011344069620",27.14,43.40,0,333.03,416.59,220.6,210.9,1.008,815702.9,815702.9,19567,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595836,2389164.00
08/24/2017 13:30,2,8.326,ACTIVE,220.52,368.80,59.975,1503595804,"201051344000900","219011344069620",27.47,36.00,0,330.33,432.52,231.6,221.6,1.034,834082.2,834082.2,19567,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595837,2389165.00
08/24/2017 13:30,2,8.102,ACTIVE,220.29,369.10,59.959,1503595804,"201051344000648","219011344069620",26.98,40.00,0,335.14,420.50,221.1,211.5,1.030,820287.5,820287.5,19535,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595838,2389166.00
08/24/2017 13:30,2,8.213,ACTIVE,220.74,368.80,59.970,1503595804,"201051344000569","219011344069620",27.37,38.20,0,333.93,421.70,227.6,217.7,1.047,835646.6,835646.6,19507,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595839,2389167.00
08/24/2017 13:30,2,8.225,ACTIVE,220.97,369.40,59.954,1503595804,"201051344000983","219011344069620",27.23,39.00,0,334.24,421.70,226.6,216.8,1.056,826550.2,826550.2,19539,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595840,2389168.00
08/24/2017 13:30,2,8.264,ACTIVE,220.97,368.80,59.986,1503595804,"201051344001158","219011344069620",26.24,43.40,0,334.84,419.60,219.5,209.9,1.008,810291.5,810291.5,19544,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595841,2389169.00
08/24/2017 13:30,2,8.223,ACTIVE,220.74,370.30,59.986,1503595804,"201051344000576","219011344069620",27.12,37.50,0,330.93,428.31,225.8,216.1,1.030,824887.1,824887.1,19558,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595842,2389170.00
08/24/2017 13:30,2,7.613,ACTIVE,215.09,375.71,59.975,1503595804,"274151322000087","219011344069620",26.04,64.80,0,330.03,390.44,200.8,191.9,0.765,1007354.3,1007354.3,19661,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503595843,2389171.00
08/24/2017 13:45,2,8.264,ACTIVE,220.52,367.90,59.965,1503596704,"201051344000645","219011344069620",27.41,39.00,0,338.44,421.40,229.3,219.4,1.039,823829.4,823829.4,19525,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596705,2389172.00
08/24/2017 13:45,2,7.570,ACTIVE,214.87,350.77,59.959,1503596704,"274151322000085","219011344069620",24.45,57.00,0,332.13,387.44,187.3,178.9,0.720,1026392.9,1026392.9,19418,0,0,0,L,1151911521,0,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596706,2389173.00
08/24/2017 13:45,2,8.201,ACTIVE,219.61,368.20,59.949,1503596704,"201051344000633","219011344069620",27.19,46.80,0,335.44,415.69,225.8,216.1,1.061,810992.3,810992.3,19577,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596707,2389174.00
08/24/2017 13:45,2,8.256,ACTIVE,221.19,372.41,59.959,1503596704,"201051344000469","219011344069620",27.85,35.20,0,336.94,423.20,232.9,222.9,1.078,815060.9,815060.9,19542,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596707,2389175.00
08/24/2017 13:45,2,8.121,ACTIVE,217.80,365.49,59.949,1503596704,"201051344000646","219011344069620",27.17,46.20,0,334.84,416.59,223.4,213.7,1.039,809196.6,809196.6,19531,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596708,2389176.00
08/24/2017 13:45,2,7.762,ACTIVE,214.64,368.20,59.959,1503596704,"274151322000052","219011344069620",26.52,59.00,0,330.33,392.55,208.2,199.0,0.826,1069686.6,1069686.6,19414,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596709,2389177.00
08/24/2017 13:45,2,8.367,ACTIVE,219.16,367.60,59.991,1503596704,"201051344000585","219011344069620",26.92,45.80,0,333.93,415.09,228.1,218.2,1.061,823506.2,823506.2,19527,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596710,2389178.00
08/24/2017 13:45,2,8.131,ACTIVE,217.35,364.89,59.965,1503596704,"201051344001230","219011344069620",27.37,44.50,0,330.63,416.29,225.5,215.7,1.043,813644.9,813644.9,19573,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596711,2389179.00
08/24/2017 13:45,2,8.178,ACTIVE,219.16,367.30,59.959,1503596704,"201051344000582","219011344069620",26.98,44.00,0,334.24,416.29,223.3,213.6,1.016,802548.5,802548.5,19515,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596712,2389180.00
08/24/2017 13:45,2,8.219,ACTIVE,217.80,365.19,59.975,1503596704,"201051344000955","219011344069620",26.80,45.80,0,337.24,416.29,222.9,213.2,1.052,822888.2,822888.2,19539,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596713,2389181.00
08/24/2017 13:45,2,5.203,ACTIVE,214.87,405.77,59.965,1503596704,"274151322000094","219011344069620",37.31,55.50,0,381.42,449.35,196.8,188.1,0.765,885213.3,885213.3,19834,0,0,0,L,1151911521,0,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596714,2389182.00
08/24/2017 13:45,2,8.248,ACTIVE,221.19,369.70,59.965,1503596704,"201051344000579","219011344069620",27.08,46.20,0,342.05,421.10,226.1,216.3,1.039,833352.9,833352.9,19539,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596715,2389183.00
08/24/2017 13:45,2,8.186,ACTIVE,217.58,365.19,59.965,1503596704,"201051344000890","219011344069620",27.06,47.50,0,336.34,415.99,224.5,214.7,1.039,817003.6,817003.6,19540,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596716,2389184.00
08/24/2017 13:45,2,8.070,ACTIVE,218.48,366.40,59.970,1503596704,"201051344000438","219011344069620",27.27,45.80,0,335.14,416.59,223.1,213.4,1.074,819211.2,819211.2,19524,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596716,2389185.00
08/24/2017 13:45,2,7.861,ACTIVE,217.80,357.08,59.991,1503596704,"201051344000417","219011344069620",17.89,44.50,0,337.24,391.64,142.5,135.6,0.667,726859.0,726859.0,19566,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596717,2389186.00
08/24/2017 13:45,2,7.727,ACTIVE,214.41,355.28,59.954,1503596704,"274151322000083","219011344069620",26.46,62.50,0,329.73,392.25,206.9,197.8,0.826,1058843.5,1058843.5,19434,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596718,2389187.00
08/24/2017 13:45,2,8.072,ACTIVE,215.77,380.22,59.959,1503596704,"274151322000076","219011344069620",27.45,62.00,0,332.13,400.66,224.3,214.6,0.871,1130722.4,1130722.4,19419,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596719,2389188.00
08/24/2017 13:45,2,8.301,ACTIVE,219.39,367.90,59.991,1503596704,"201051344000868","219011344069620",27.59,37.80,0,333.63,417.79,231.8,221.8,1.043,813371.7,813371.7,19553,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596720,2389189.00
08/24/2017 13:45,2,8.115,ACTIVE,214.19,373.61,59.954,1503596704,"274151322000095","219011344069620",27.14,66.70,0,328.22,394.95,223.1,213.4,0.840,1119800.1,1119800.1,19446,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596721,2389190.00
08/24/2017 13:45,2,8.217,ACTIVE,220.97,362.19,59.965,1503596704,"201051344000988","219011344069620",17.89,37.30,0,342.65,397.96,148.9,141.8,0.689,699074.7,699074.7,19517,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596722,2389191.00
08/24/2017 13:45,2,8.336,ACTIVE,218.93,366.70,59.975,1503596704,"201051344001025","219011344069620",27.06,46.40,0,334.54,416.59,228.0,218.2,1.025,820380.3,820380.3,19523,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596723,2389192.00
08/24/2017 13:45,2,8.311,ACTIVE,220.97,369.10,59.959,1503596704,"201051344000458","219011344069620",27.43,40.00,0,338.44,423.20,230.8,220.9,1.083,824388.2,824388.2,19521,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596724,2389193.00
08/24/2017 13:45,2,8.240,ACTIVE,221.42,372.71,59.959,1503596704,"201051344000853","219011344069620",28.11,38.40,0,341.45,423.20,234.4,224.3,1.092,825869.6,825869.6,19550,0,0,0,L,1122011218,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596725,2389194.00
08/24/2017 13:45,2,8.301,ACTIVE,217.35,366.10,59.949,1503596704,"201051344000685","219011344069620",26.88,43.00,0,334.54,415.99,225.8,216.0,1.092,819018.6,819018.6,19566,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596726,2389195.00
08/24/2017 13:45,2,8.230,ACTIVE,218.71,369.40,59.965,1503596704,"201051344000917","219011344069620",27.14,43.20,0,334.54,415.99,226.1,216.3,1.074,815733.9,815733.9,19561,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596727,2389196.00
08/24/2017 13:45,2,8.217,ACTIVE,217.35,364.59,59.965,1503596704,"201051344001145","219011344069620",27.10,41.80,0,335.44,416.59,225.5,215.7,1.039,823745.4,823745.4,19545,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596727,2389197.00
08/24/2017 13:45,2,8.289,ACTIVE,219.16,366.40,59.954,1503596704,"201051344000651","219011344069620",26.82,44.80,0,335.14,415.09,225.1,215.3,1.012,812794.3,812794.3,19536,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596728,2389198.00
08/24/2017 13:45,2,7.566,ACTIVE,214.41,369.70,59.954,1503596704,"274151322000088","219011344069620",26.34,55.50,0,330.33,391.34,201.7,192.7,0.769,1016219.7,1016219.7,19426,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596729,2389199.00
08/24/2017 13:45,2,5.262,ACTIVE,215.77,399.76,59.954,1503596704,"274151322000068","219011344069620",36.74,55.00,0,378.42,447.85,195.6,186.9,0.751,886144.8,886144.8,19845,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596730,2389200.00
08/24/2017 13:45,2,8.244,ACTIVE,218.71,367.00,59.922,1503596704,"201051344001135","219011344069620",26.78,45.00,0,334.54,415.39,223.5,213.8,1.012,808351.6,808351.6,19497,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596731,2389201.00
08/24/2017 13:45,2,8.260,ACTIVE,218.48,368.80,59.959,1503596704,"201051344000594","219011344069620",27.08,55.80,0,333.93,416.29,226.4,216.6,1.061,827856.9,827856.9,19532,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596732,2389202.00
08/24/2017 13:45,2,8.293,ACTIVE,218.93,367.90,59.928,1503596704,"201051344001203","219011344069620",27.23,46.00,0,335.44,416.89,228.7,218.8,1.083,818450.5,818450.5,19564,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596733,2389203.00
08/24/2017 13:45,2,7.523,ACTIVE,214.87,355.58,59.975,1503596704,"274151322000054","219011344069620",25.17,55.50,0,330.63,389.54,191.7,183.1,0.720,1031894.2,1031894.2,19401,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596734,2389204.00
08/24/2017 13:45,2,8.355,ACTIVE,219.61,369.10,59.965,1503596704,"201051344000867","219011344069620",27.08,43.40,0,334.84,415.69,229.2,219.3,1.025,812064.5,812064.5,19563,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596735,2389205.00
08/24/2017 13:45,2,7.984,ACTIVE,218.71,367.30,59.965,1503596704,"201051344001093","219011344069620",27.91,43.40,0,333.93,416.29,225.6,215.8,1.030,815755.7,815755.7,19568,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596736,2389206.00
08/24/2017 13:45,2,8.402,ACTIVE,220.52,371.21,59.965,1503596704,"201051344000900","219011344069620",27.79,36.50,0,335.74,423.50,236.3,226.2,1.065,834137.6,834137.6,19568,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596737,2389207.00
08/24/2017 13:45,2,8.154,ACTIVE,220.52,370.00,59.959,1503596704,"201051344000648","219011344069620",27.47,40.00,0,335.74,421.70,226.9,217.1,1.047,820340.5,820340.5,19536,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596738,2389208.00
08/24/2017 13:45,2,8.152,ACTIVE,220.97,372.11,59.970,1503596704,"201051344000569","219011344069620",28.31,38.00,0,336.04,422.90,233.7,223.6,1.078,835701.1,835701.1,19508,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596739,2389209.00
08/24/2017 13:45,2,8.248,ACTIVE,220.97,370.00,59.954,1503596704,"201051344000983","219011344069620",27.95,38.60,0,336.34,422.90,233.3,223.2,1.083,826604.6,826604.6,19540,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596740,2389210.00
08/24/2017 13:45,2,8.336,ACTIVE,220.97,368.80,59.954,1503596704,"201051344001158","219011344069620",26.68,43.20,0,341.75,420.80,225.1,215.4,1.039,810344.1,810344.1,19545,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596741,2389211.00
08/24/2017 13:45,2,8.299,ACTIVE,220.74,369.40,60.007,1503596704,"201051344000576","219011344069620",27.57,37.00,0,338.44,423.20,231.7,221.7,1.052,824941.2,824941.2,19559,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596741,2389212.00
08/24/2017 13:45,2,7.609,ACTIVE,214.41,377.22,59.933,1503596704,"274151322000087","219011344069620",26.30,65.00,0,330.63,390.74,202.6,193.7,0.773,1007402.0,1007402.0,19662,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503596742,2389213.00
08/24/2017 14:00,2,8.201,ACTIVE,219.61,366.40,60.002,1503597604,"201051344000645","219011344069620",26.80,40.60,0,335.74,421.70,222.4,212.7,1.012,823883.3,823883.3,19526,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597605,2389214.00
08/24/2017 14:00,2,7.607,ACTIVE,213.74,361.59,60.002,1503597604,"274151322000085","219011344069620",24.03,57.00,0,330.93,388.04,185.2,176.8,0.734,1026437.2,1026437.2,19419,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597606,2389215.00
08/24/2017 14:00,2,8.271,ACTIVE,218.71,366.10,60.007,1503597604,"201051344000633","219011344069620",26.34,47.50,0,334.84,415.69,220.6,210.9,1.039,811045.6,811045.6,19578,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597607,2389216.00
08/24/2017 14:00,2,8.094,ACTIVE,220.52,370.90,60.007,1503597604,"201051344000469","219011344069620",27.29,37.00,0,335.44,423.50,223.6,213.9,1.043,815115.2,815115.2,19543,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597608,2389217.00
08/24/2017 14:00,2,8.191,ACTIVE,217.35,365.19,59.996,1503597604,"201051344000646","219011344069620",26.74,44.50,0,330.93,416.59,221.8,212.1,1.047,809249.7,809249.7,19532,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597608,2389218.00
08/24/2017 14:00,2,7.660,ACTIVE,213.74,372.71,60.002,1503597604,"274151322000052","219011344069620",26.80,59.00,0,329.43,396.45,207.8,198.7,0.822,1069736.2,1069736.2,19415,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597609,2389219.00
08/24/2017 14:00,2,8.295,ACTIVE,218.71,367.00,60.007,1503597604,"201051344000585","219011344069620",26.62,45.30,0,334.54,414.49,223.6,213.9,1.034,823560.0,823560.0,19528,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597610,2389220.00
08/24/2017 14:00,2,8.053,ACTIVE,216.90,365.19,60.023,1503597604,"201051344001230","219011344069620",27.23,44.00,0,330.33,416.59,222.1,212.5,1.030,813698.1,813698.1,19574,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597611,2389221.00
08/24/2017 14:00,2,8.150,ACTIVE,218.71,368.50,60.007,1503597604,"201051344000582","219011344069620",26.74,45.00,0,331.83,415.99,220.7,211.1,1.012,802601.3,802601.3,19516,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597612,2389222.00
08/24/2017 14:00,2,8.168,ACTIVE,216.90,365.19,60.012,1503597604,"201051344000955","219011344069620",26.90,45.80,0,330.93,416.59,222.5,212.8,1.047,822941.3,822941.3,19540,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597613,2389223.00
08/24/2017 14:00,2,5.062,ACTIVE,214.19,412.68,60.007,1503597604,"274151322000094","219011344069620",38.03,55.80,0,381.12,455.06,194.2,185.5,0.751,885259.9,885259.9,19835,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597614,2389224.00
08/24/2017 14:00,2,8.156,ACTIVE,220.06,367.00,60.012,1503597604,"201051344000579","219011344069620",26.80,46.40,0,336.64,421.10,221.3,211.7,1.016,833406.3,833406.3,19540,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597615,2389225.00
08/24/2017 14:00,2,8.197,ACTIVE,216.90,364.29,59.996,1503597604,"201051344000890","219011344069620",26.70,46.80,0,330.93,416.59,221.6,212.0,1.016,817056.6,817056.6,19541,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597616,2389226.00
08/24/2017 14:00,2,8.123,ACTIVE,218.03,368.50,60.007,1503597604,"201051344000438","219011344069620",27.10,46.20,0,333.63,416.89,222.8,213.1,1.039,819264.4,819264.4,19525,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597617,2389227.00
08/24/2017 14:00,2,7.805,ACTIVE,217.58,356.78,59.996,1503597604,"201051344000417","219011344069620",17.89,43.60,0,333.63,392.25,141.4,134.6,0.663,726892.6,726892.6,19567,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597617,2389228.00
08/24/2017 14:00,2,7.648,ACTIVE,213.51,367.30,60.007,1503597604,"274151322000083","219011344069620",26.66,61.00,0,329.73,392.25,206.3,197.2,0.809,1058892.8,1058892.8,19435,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597618,2389229.00
08/24/2017 14:00,2,8.037,ACTIVE,214.87,359.48,60.007,1503597604,"274151322000076","219011344069620",27.49,62.30,0,331.23,400.96,223.6,213.9,0.879,1130775.9,1130775.9,19420,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597619,2389230.00
08/24/2017 14:00,2,8.264,ACTIVE,218.71,369.40,60.007,1503597604,"201051344000868","219011344069620",26.64,39.00,0,334.54,417.49,222.8,213.2,1.016,813425.8,813425.8,19554,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597620,2389231.00
08/24/2017 14:00,2,8.051,ACTIVE,213.51,380.22,60.007,1503597604,"274151322000095","219011344069620",27.27,66.00,0,329.13,396.15,222.2,212.6,0.840,1119853.3,1119853.3,19447,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597621,2389232.00
08/24/2017 14:00,2,7.801,ACTIVE,220.29,360.69,59.986,1503597604,"201051344000988","219011344069620",17.89,38.60,0,338.44,398.26,141.2,134.4,0.650,699109.1,699109.1,19518,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597622,2389233.00
08/24/2017 14:00,2,8.324,ACTIVE,218.26,365.19,60.002,1503597604,"201051344001025","219011344069620",26.46,46.40,0,335.14,416.29,223.0,213.3,0.999,820434.0,820434.0,19524,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597623,2389234.00
08/24/2017 14:00,2,8.066,ACTIVE,220.29,367.60,60.002,1503597604,"201051344000458","219011344069620",27.21,40.80,0,336.64,422.30,222.3,212.6,1.043,824442.2,824442.2,19522,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597624,2389235.00
08/24/2017 14:00,2,8.188,ACTIVE,220.52,370.30,60.002,1503597604,"201051344000853","219011344069620",27.17,39.00,0,336.04,423.81,225.2,215.5,1.056,825924.3,825924.3,19551,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597625,2389236.00
08/24/2017 14:00,2,8.180,ACTIVE,216.90,365.19,60.012,1503597604,"201051344000685","219011344069620",27.17,43.00,0,330.33,416.89,225.0,215.2,1.078,819072.4,819072.4,19567,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597626,2389237.00
08/24/2017 14:00,2,8.209,ACTIVE,218.26,365.19,60.034,1503597604,"201051344000917","219011344069620",26.78,43.80,0,333.63,415.39,222.7,213.0,1.047,815787.3,815787.3,19562,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597627,2389238.00
08/24/2017 14:00,2,8.105,ACTIVE,217.13,364.29,60.012,1503597604,"201051344001145","219011344069620",27.31,42.00,0,331.53,416.89,224.4,214.6,1.030,823799.0,823799.0,19546,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597628,2389239.00
08/24/2017 14:00,2,8.229,ACTIVE,218.71,367.30,60.007,1503597604,"201051344000651","219011344069620",26.56,45.30,0,334.84,415.09,221.2,211.6,1.003,812847.5,812847.5,19537,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597628,2389240.00
08/24/2017 14:00,2,7.496,ACTIVE,213.96,354.67,60.002,1503597604,"274151322000088","219011344069620",26.32,55.30,0,330.33,391.34,199.7,190.8,0.765,1016267.5,1016267.5,19427,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597629,2389241.00
08/24/2017 14:00,2,5.104,ACTIVE,214.87,429.82,60.002,1503597604,"274151322000068","219011344069620",37.69,53.50,0,381.42,456.27,194.8,186.1,0.756,886191.5,886191.5,19846,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597630,2389242.00
08/24/2017 14:00,2,8.221,ACTIVE,218.26,370.60,60.002,1503597604,"201051344001135","219011344069620",26.44,45.50,0,334.54,415.69,220.3,210.7,1.016,808404.6,808404.6,19498,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597631,2389243.00
08/24/2017 14:00,2,8.092,ACTIVE,217.80,364.59,60.002,1503597604,"201051344000594","219011344069620",26.96,56.80,0,330.03,417.49,220.9,211.3,1.012,827910.4,827910.4,19533,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597632,2389244.00
08/24/2017 14:00,2,8.117,ACTIVE,218.48,366.70,59.970,1503597604,"201051344001203","219011344069620",27.14,46.00,0,335.14,416.29,223.0,213.3,1.043,818504.3,818504.3,19565,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597633,2389245.00
08/24/2017 14:00,2,7.588,ACTIVE,214.19,373.91,59.991,1503597604,"274151322000054","219011344069620",24.61,55.80,0,330.63,389.84,188.9,180.4,0.720,1031939.6,1031939.6,19402,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597634,2389246.00
08/24/2017 14:00,2,8.148,ACTIVE,218.71,363.69,60.002,1503597604,"201051344000867","219011344069620",26.88,43.80,0,334.84,415.99,221.6,212.0,1.012,812118.3,812118.3,19564,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597635,2389247.00
08/24/2017 14:00,2,8.121,ACTIVE,218.48,368.80,60.018,1503597604,"201051344001093","219011344069620",26.72,44.00,0,334.54,415.69,219.7,210.1,0.972,815808.8,815808.8,19569,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597636,2389248.00
08/24/2017 14:00,2,8.184,ACTIVE,219.61,369.40,59.996,1503597604,"201051344000900","219011344069620",27.61,37.30,0,333.93,424.11,228.8,218.9,1.025,834193.1,834193.1,19569,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597637,2389249.00
08/24/2017 14:00,2,8.135,ACTIVE,219.39,364.89,59.991,1503597604,"201051344000648","219011344069620",26.60,41.00,0,335.44,422.00,219.0,209.5,1.008,820393.6,820393.6,19537,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597638,2389250.00
08/24/2017 14:00,2,8.160,ACTIVE,219.84,369.40,59.996,1503597604,"201051344000569","219011344069620",27.21,38.60,0,334.84,422.90,224.8,215.1,1.043,835755.7,835755.7,19509,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597639,2389251.00
08/24/2017 14:00,2,8.125,ACTIVE,220.06,368.20,59.991,1503597604,"201051344000983","219011344069620",27.25,39.80,0,334.24,422.60,224.2,214.5,1.039,826659.1,826659.1,19541,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597640,2389252.00
08/24/2017 14:00,2,8.162,ACTIVE,220.06,366.10,59.991,1503597604,"201051344001158","219011344069620",26.32,44.30,0,336.34,421.10,217.5,208.0,1.008,810396.8,810396.8,19546,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597641,2389253.00
08/24/2017 14:00,2,8.084,ACTIVE,219.84,369.10,59.991,1503597604,"201051344000576","219011344069620",27.27,38.80,0,334.54,423.50,223.0,213.3,1.025,824995.4,824995.4,19560,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597642,2389254.00
08/24/2017 14:00,2,7.520,ACTIVE,214.19,370.00,59.986,1503597604,"274151322000087","219011344069620",26.24,65.30,0,329.73,391.34,199.8,190.9,0.760,1007450.1,1007450.1,19663,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503597643,2389255.00
08/24/2017 14:15,2,8.027,ACTIVE,219.84,367.60,59.986,1503598503,"201051344000645","219011344069620",27.04,40.80,0,335.44,414.19,219.8,210.2,0.994,823935.7,823935.7,19527,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598504,2389256.00
08/24/2017 14:15,2,7.342,ACTIVE,214.19,372.71,59.975,1503598503,"274151322000085","219011344069620",24.33,57.70,0,331.23,386.23,181.0,172.8,0.694,1026480.7,1026480.7,19420,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598505,2389257.00
08/24/2017 14:15,2,8.068,ACTIVE,218.71,367.00,59.981,1503598503,"201051344000633","219011344069620",26.60,48.80,0,333.93,414.19,217.2,207.8,1.030,811097.6,811097.6,19579,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598506,2389258.00
08/24/2017 14:15,2,8.047,ACTIVE,220.06,367.60,59.991,1503598503,"201051344000469","219011344069620",27.14,38.20,0,335.44,418.39,221.0,211.4,1.034,815168.0,815168.0,19544,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598507,2389259.00
08/24/2017 14:15,2,8.016,ACTIVE,216.90,364.59,59.981,1503598503,"201051344000646","219011344069620",26.68,44.50,0,335.74,416.29,216.4,207.0,1.030,809301.8,809301.8,19533,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598508,2389260.00
08/24/2017 14:15,2,7.455,ACTIVE,213.96,360.38,59.981,1503598503,"274151322000052","219011344069620",26.82,58.30,0,329.43,391.94,202.5,193.5,0.809,1069785.1,1069785.1,19416,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598509,2389261.00
08/24/2017 14:15,2,8.121,ACTIVE,218.26,366.10,60.018,1503598503,"201051344000585","219011344069620",26.72,46.00,0,334.54,414.19,219.6,210.0,1.039,823612.7,823612.7,19529,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598510,2389262.00
08/24/2017 14:15,2,7.875,ACTIVE,216.45,363.39,59.986,1503598503,"201051344001230","219011344069620",27.27,44.50,0,330.93,414.49,217.5,208.0,1.016,813750.5,813750.5,19575,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598511,2389263.00
08/24/2017 14:15,2,7.945,ACTIVE,218.26,367.60,60.018,1503598503,"201051344000582","219011344069620",26.86,45.50,0,334.24,415.69,216.1,206.6,0.972,802653.2,802653.2,19517,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598512,2389264.00
08/24/2017 14:15,2,7.891,ACTIVE,216.90,364.89,59.986,1503598503,"201051344000955","219011344069620",27.10,45.80,0,336.64,415.39,216.6,207.2,1.030,822993.7,822993.7,19541,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598512,2389265.00
08/24/2017 14:15,2,5.057,ACTIVE,213.74,400.36,59.959,1503598503,"274151322000094","219011344069620",37.01,55.50,0,378.72,449.05,189.7,181.1,0.747,885305.7,885305.7,19836,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598513,2389266.00
08/24/2017 14:15,2,8.096,ACTIVE,219.84,366.10,59.986,1503598503,"201051344000579","219011344069620",26.54,47.00,0,335.44,417.19,217.6,208.1,1.012,833458.5,833458.5,19541,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598514,2389267.00
08/24/2017 14:15,2,7.949,ACTIVE,216.67,363.09,59.986,1503598503,"201051344000890","219011344069620",26.94,46.20,0,336.94,415.39,216.7,207.2,0.994,817108.8,817108.8,19542,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598515,2389268.00
08/24/2017 14:15,2,7.941,ACTIVE,217.58,364.89,59.986,1503598503,"201051344000438","219011344069620",27.02,46.00,0,335.14,416.59,217.2,207.7,1.021,819316.8,819316.8,19526,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598516,2389269.00
08/24/2017 14:15,2,7.641,ACTIVE,216.90,356.78,59.991,1503598503,"201051344000417","219011344069620",17.89,43.60,0,338.14,390.74,138.4,131.7,0.654,726925.8,726925.8,19568,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598517,2389270.00
08/24/2017 14:15,2,7.490,ACTIVE,213.29,373.61,59.991,1503598503,"274151322000083","219011344069620",26.54,60.30,0,328.52,391.94,201.2,192.3,0.826,1058941.3,1058941.3,19436,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598518,2389271.00
08/24/2017 14:15,2,7.924,ACTIVE,214.64,379.92,59.970,1503598503,"274151322000076","219011344069620",27.14,62.30,0,330.33,395.55,217.8,208.3,0.857,1130828.5,1130828.5,19421,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598519,2389272.00
08/24/2017 14:15,2,8.086,ACTIVE,218.26,365.49,59.970,1503598503,"201051344000868","219011344069620",26.98,39.30,0,334.24,416.29,220.9,211.3,1.003,813478.6,813478.6,19555,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598520,2389273.00
08/24/2017 14:15,2,7.842,ACTIVE,213.29,375.41,59.986,1503598503,"274151322000095","219011344069620",27.27,67.00,0,328.52,394.65,216.5,207.1,0.813,1119905.6,1119905.6,19448,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598521,2389274.00
08/24/2017 14:15,2,7.771,ACTIVE,219.84,361.29,59.981,1503598503,"201051344000988","219011344069620",17.89,39.80,0,341.75,392.25,140.8,134.0,0.658,699142.3,699142.3,19519,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598522,2389275.00
08/24/2017 14:15,2,8.129,ACTIVE,217.80,364.29,59.981,1503598503,"201051344001025","219011344069620",26.64,46.80,0,335.44,415.69,219.2,209.6,0.990,820486.7,820486.7,19525,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598523,2389276.00
08/24/2017 14:15,2,8.109,ACTIVE,219.84,367.00,59.981,1503598503,"201051344000458","219011344069620",26.94,41.50,0,336.34,418.70,221.2,211.5,1.039,824494.9,824494.9,19523,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598524,2389277.00
08/24/2017 14:15,2,7.904,ACTIVE,220.29,368.50,59.986,1503598503,"201051344000853","219011344069620",27.95,39.80,0,342.05,420.20,223.7,213.9,1.039,825977.7,825977.7,19552,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598525,2389278.00
08/24/2017 14:15,2,8.033,ACTIVE,216.45,364.59,60.018,1503598503,"201051344000685","219011344069620",27.02,43.60,0,336.94,415.99,219.7,210.1,1.056,819125.4,819125.4,19568,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598526,2389279.00
08/24/2017 14:15,2,7.998,ACTIVE,217.80,365.19,59.959,1503598503,"201051344000917","219011344069620",26.98,44.50,0,334.54,415.09,218.5,209.0,1.021,815839.9,815839.9,19563,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598527,2389280.00
08/24/2017 14:15,2,8.000,ACTIVE,216.45,364.89,59.986,1503598503,"201051344001145","219011344069620",27.14,42.50,0,336.34,415.69,220.1,210.5,1.008,823851.9,823851.9,19547,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598528,2389281.00
08/24/2017 14:15,2,8.023,ACTIVE,218.26,366.40,59.986,1503598503,"201051344000651","219011344069620",26.76,46.20,0,334.84,414.49,217.5,208.0,0.986,812899.8,812899.8,19538,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598528,2389282.00
08/24/2017 14:15,2,7.314,ACTIVE,213.51,370.30,59.981,1503598503,"274151322000088","219011344069620",26.36,54.30,0,330.33,390.14,195.2,186.4,0.742,1016314.6,1016314.6,19428,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598529,2389283.00
08/24/2017 14:15,2,5.098,ACTIVE,214.87,409.08,60.012,1503598503,"274151322000068","219011344069620",37.00,53.50,0,379.92,448.45,191.3,182.7,0.738,886237.4,886237.4,19847,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598530,2389284.00
08/24/2017 14:15,2,7.941,ACTIVE,217.58,366.40,59.970,1503598503,"201051344001135","219011344069620",26.84,45.80,0,335.74,415.09,215.7,206.2,0.994,808456.6,808456.6,19499,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598531,2389285.00
08/24/2017 14:15,2,8.109,ACTIVE,217.80,362.79,59.986,1503598503,"201051344000594","219011344069620",26.54,56.50,0,334.54,416.59,218.0,208.5,0.999,827962.7,827962.7,19534,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598532,2389286.00
08/24/2017 14:15,2,7.986,ACTIVE,218.03,364.29,60.007,1503598503,"201051344001203","219011344069620",27.14,46.20,0,335.44,415.09,219.5,210.0,1.008,818557.1,818557.1,19566,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598533,2389287.00
08/24/2017 14:15,2,7.404,ACTIVE,213.96,367.00,59.970,1503598503,"274151322000054","219011344069620",24.69,55.50,0,330.03,388.34,185.1,176.7,0.707,1031984.2,1031984.2,19403,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598534,2389288.00
08/24/2017 14:15,2,8.084,ACTIVE,218.48,364.59,59.959,1503598503,"201051344000867","219011344069620",26.86,45.30,0,335.44,414.49,219.7,210.1,0.977,812170.8,812170.8,19565,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598535,2389289.00
08/24/2017 14:15,2,7.807,ACTIVE,218.03,363.99,59.981,1503598503,"201051344001093","219011344069620",27.35,43.60,0,334.84,414.79,216.2,206.7,1.012,815860.7,815860.7,19570,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598536,2389290.00
08/24/2017 14:15,2,8.035,ACTIVE,219.39,369.40,59.975,1503598503,"201051344000900","219011344069620",27.91,37.00,0,333.33,417.49,227.2,217.3,1.025,834247.3,834247.3,19570,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598537,2389291.00
08/24/2017 14:15,2,7.842,ACTIVE,219.39,366.10,59.959,1503598503,"201051344000648","219011344069620",27.35,41.30,0,335.14,415.09,217.2,207.7,0.994,820445.5,820445.5,19538,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598537,2389292.00
08/24/2017 14:15,2,8.037,ACTIVE,219.39,367.30,59.981,1503598503,"201051344000569","219011344069620",27.49,39.00,0,334.54,416.29,223.6,213.9,1.043,835809.1,835809.1,19510,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598538,2389293.00
08/24/2017 14:15,2,8.047,ACTIVE,220.06,369.10,59.975,1503598503,"201051344000983","219011344069620",27.39,40.80,0,334.84,415.69,223.3,213.6,1.039,826712.2,826712.2,19542,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598539,2389294.00
08/24/2017 14:15,2,8.012,ACTIVE,219.84,368.20,59.986,1503598503,"201051344001158","219011344069620",26.52,45.30,0,334.84,413.59,215.2,205.7,0.990,810448.3,810448.3,19547,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598540,2389295.00
08/24/2017 14:15,2,7.965,ACTIVE,219.61,367.30,59.981,1503598503,"201051344000576","219011344069620",27.45,38.80,0,335.14,419.60,221.4,211.8,1.021,825048.2,825048.2,19561,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598542,2389296.00
08/24/2017 14:15,2,7.318,ACTIVE,213.96,372.71,59.975,1503598503,"274151322000087","219011344069620",26.46,65.00,0,325.52,391.94,196.1,187.3,0.742,1007497.2,1007497.2,19664,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503598542,2389297.00
08/24/2017 14:30,2,7.900,ACTIVE,220.29,367.00,59.975,1503599403,"201051344000645","219011344069620",26.48,43.40,0,335.44,414.49,211.8,202.5,0.963,823987.4,823987.4,19528,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599404,2389298.00
08/24/2017 14:30,2,7.152,ACTIVE,215.09,374.51,59.970,1503599403,"274151322000085","219011344069620",24.77,55.80,0,331.23,385.93,179.3,171.2,0.689,1026523.9,1026523.9,19421,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599405,2389299.00
08/24/2017 14:30,2,7.918,ACTIVE,219.39,367.60,59.970,1503599403,"201051344000633","219011344069620",26.42,49.80,0,334.24,413.29,211.8,202.5,0.999,811149.0,811149.0,19580,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599406,2389300.00
08/24/2017 14:30,2,7.912,ACTIVE,220.97,369.40,59.975,1503599403,"201051344000469","219011344069620",26.60,39.80,0,335.44,418.09,213.2,203.9,0.990,815219.9,815219.9,19545,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599407,2389301.00
08/24/2017 14:30,2,7.893,ACTIVE,218.26,364.59,59.981,1503599403,"201051344000646","219011344069620",26.86,43.80,0,335.14,415.39,214.6,205.2,1.003,809353.7,809353.7,19534,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599408,2389302.00
08/24/2017 14:30,2,7.398,ACTIVE,215.32,368.80,59.975,1503599403,"274151322000052","219011344069620",26.94,56.00,0,330.03,391.34,201.7,192.8,0.795,1069833.7,1069833.7,19417,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599409,2389303.00
