ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 14:30,2,8.035,ACTIVE,219.16,367.60,59.996,1503599403,"201051344000585","219011344069620",26.62,45.50,0,334.24,413.89,216.5,207.1,1.012,823665.0,823665.0,19530,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599410,2389304.00
08/24/2017 14:30,2,7.832,ACTIVE,217.35,364.89,59.981,1503599403,"201051344001230","219011344069620",27.12,43.20,0,330.63,414.79,215.0,205.6,1.003,813802.4,813802.4,19576,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599411,2389305.00
08/24/2017 14:30,2,7.893,ACTIVE,219.16,367.60,59.986,1503599403,"201051344000582","219011344069620",26.68,46.20,0,334.54,415.09,213.2,203.9,0.981,802704.8,802704.8,19518,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599412,2389306.00
08/24/2017 14:30,2,7.785,ACTIVE,218.03,366.10,59.991,1503599403,"201051344000955","219011344069620",27.35,45.50,0,336.64,415.09,215.7,206.3,1.016,823045.8,823045.8,19542,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599412,2389307.00
08/24/2017 14:30,2,4.891,ACTIVE,214.87,430.42,59.986,1503599403,"274151322000094","219011344069620",38.15,54.30,0,382.63,452.96,187.5,179.0,0.720,885351.1,885351.1,19837,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599413,2389308.00
08/24/2017 14:30,2,7.814,ACTIVE,220.74,367.00,59.986,1503599403,"201051344000579","219011344069620",26.92,47.80,0,335.74,417.49,213.0,203.7,0.986,833510.2,833510.2,19542,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599414,2389309.00
08/24/2017 14:30,2,7.914,ACTIVE,217.80,364.59,60.007,1503599403,"201051344000890","219011344069620",26.80,45.00,0,336.64,415.09,214.8,205.4,0.981,817160.7,817160.7,19543,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599415,2389310.00
08/24/2017 14:30,2,7.738,ACTIVE,218.71,367.00,59.981,1503599403,"201051344000438","219011344069620",27.59,45.80,0,335.14,415.99,216.3,206.8,0.994,819369.1,819369.1,19527,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599416,2389311.00
08/24/2017 14:30,2,7.600,ACTIVE,218.03,357.38,59.991,1503599403,"201051344000417","219011344069620",17.91,42.00,0,338.44,391.04,138.0,131.3,0.645,726958.8,726958.8,19569,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599417,2389312.00
08/24/2017 14:30,2,7.336,ACTIVE,214.41,353.17,59.975,1503599403,"274151322000083","219011344069620",26.96,59.30,0,329.43,391.64,200.2,191.3,0.800,1058989.6,1058989.6,19437,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599418,2389313.00
08/24/2017 14:30,2,7.668,ACTIVE,216.00,353.47,59.975,1503599403,"274151322000076","219011344069620",27.97,60.30,0,330.03,398.26,216.9,207.4,0.835,1130880.9,1130880.9,19422,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599419,2389314.00
08/24/2017 14:30,2,7.957,ACTIVE,219.16,366.10,59.986,1503599403,"201051344000868","219011344069620",26.50,41.50,0,334.84,415.09,213.4,204.1,0.955,813530.6,813530.6,19556,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599420,2389315.00
08/24/2017 14:30,2,7.766,ACTIVE,214.87,364.59,59.970,1503599403,"274151322000095","219011344069620",27.43,64.80,0,329.13,394.65,215.8,206.4,0.809,1119957.6,1119957.6,19449,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599421,2389316.00
08/24/2017 14:30,2,7.422,ACTIVE,220.97,360.38,59.986,1503599403,"201051344000988","219011344069620",17.89,42.00,0,340.25,391.34,134.6,127.9,0.619,699175.0,699175.0,19520,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599422,2389317.00
08/24/2017 14:30,2,7.980,ACTIVE,219.16,365.19,59.975,1503599403,"201051344001025","219011344069620",26.74,47.00,0,335.74,415.39,216.1,206.7,0.955,820538.8,820538.8,19526,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599422,2389318.00
08/24/2017 14:30,2,7.932,ACTIVE,220.74,367.90,59.986,1503599403,"201051344000458","219011344069620",26.64,43.60,0,335.44,417.49,213.9,204.5,1.008,824546.9,824546.9,19524,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599423,2389319.00
08/24/2017 14:30,2,7.779,ACTIVE,221.19,369.10,59.970,1503599403,"201051344000853","219011344069620",27.37,41.50,0,342.05,419.30,215.8,206.3,1.016,826030.2,826030.2,19553,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599424,2389320.00
08/24/2017 14:30,2,7.932,ACTIVE,217.58,365.19,59.986,1503599403,"201051344000685","219011344069620",27.29,43.40,0,335.44,415.69,219.2,209.6,1.056,819178.1,819178.1,19569,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599425,2389321.00
08/24/2017 14:30,2,7.953,ACTIVE,218.93,364.89,59.981,1503599403,"201051344000917","219011344069620",26.86,44.30,0,334.54,414.19,216.3,206.8,1.034,815892.0,815892.0,19564,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599426,2389322.00
08/24/2017 14:30,2,7.945,ACTIVE,217.80,366.40,59.981,1503599403,"201051344001145","219011344069620",27.17,42.80,0,336.04,415.69,218.4,208.9,0.968,823904.5,823904.5,19548,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599427,2389323.00
08/24/2017 14:30,2,7.941,ACTIVE,219.39,367.00,59.975,1503599403,"201051344000651","219011344069620",26.80,47.30,0,335.14,414.19,215.4,206.0,0.968,812951.8,812951.8,19539,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599428,2389324.00
08/24/2017 14:30,2,7.303,ACTIVE,215.09,373.61,59.975,1503599403,"274151322000088","219011344069620",26.36,53.30,0,330.33,390.44,194.7,186.0,0.738,1016361.5,1016361.5,19429,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599429,2389325.00
08/24/2017 14:30,2,4.906,ACTIVE,215.77,427.11,59.965,1503599403,"274151322000068","219011344069620",38.13,51.00,0,385.03,452.36,189.1,180.5,0.729,886283.0,886283.0,19848,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599430,2389326.00
08/24/2017 14:30,2,7.924,ACTIVE,218.71,365.80,59.970,1503599403,"201051344001135","219011344069620",26.72,46.80,0,335.14,414.49,214.4,205.0,0.977,808508.3,808508.3,19500,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599431,2389327.00
08/24/2017 14:30,2,7.830,ACTIVE,218.48,365.19,59.970,1503599403,"201051344000594","219011344069620",26.94,56.30,0,334.54,415.39,213.4,204.0,0.981,828014.4,828014.4,19535,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599432,2389328.00
08/24/2017 14:30,2,7.896,ACTIVE,219.16,365.49,59.965,1503599403,"201051344001203","219011344069620",27.02,46.00,0,336.04,414.49,215.9,206.5,0.999,818609.3,818609.3,19567,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599433,2389329.00
08/24/2017 14:30,2,7.221,ACTIVE,215.32,374.21,59.981,1503599403,"274151322000054","219011344069620",25.23,53.50,0,330.03,388.34,184.3,176.0,0.707,1032028.5,1032028.5,19404,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599433,2389330.00
08/24/2017 14:30,2,7.914,ACTIVE,219.39,364.59,59.959,1503599403,"201051344000867","219011344069620",26.64,46.60,0,335.74,414.49,213.3,204.0,0.972,812222.5,812222.5,19566,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599434,2389331.00
08/24/2017 14:30,2,7.688,ACTIVE,219.16,367.30,59.970,1503599403,"201051344001093","219011344069620",27.27,43.60,0,334.54,413.59,212.2,202.9,0.986,815912.1,815912.1,19571,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599435,2389332.00
08/24/2017 14:30,2,7.918,ACTIVE,220.29,367.60,59.975,1503599403,"201051344000900","219011344069620",27.51,39.00,0,333.93,419.00,220.6,210.9,0.986,834300.6,834300.6,19571,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599436,2389333.00
08/24/2017 14:30,2,7.832,ACTIVE,220.06,366.70,59.970,1503599403,"201051344000648","219011344069620",26.62,43.40,0,335.44,417.49,211.2,201.9,0.977,820496.6,820496.6,19539,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599437,2389334.00
08/24/2017 14:30,2,7.971,ACTIVE,220.52,367.00,59.959,1503599403,"201051344000569","219011344069620",26.84,40.80,0,333.63,417.19,216.8,207.3,1.003,835861.5,835861.5,19511,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599438,2389335.00
08/24/2017 14:30,2,7.922,ACTIVE,220.74,367.90,59.970,1503599403,"201051344000983","219011344069620",26.98,42.30,0,334.24,416.89,216.5,207.1,1.008,826764.6,826764.6,19543,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599439,2389336.00
08/24/2017 14:30,2,7.924,ACTIVE,220.74,366.40,59.965,1503599403,"201051344001158","219011344069620",26.16,46.40,0,334.84,415.99,209.9,200.6,0.963,810499.1,810499.1,19548,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599440,2389337.00
08/24/2017 14:30,2,7.914,ACTIVE,220.74,367.90,59.965,1503599403,"201051344000576","219011344069620",26.82,42.30,0,335.14,418.09,214.9,205.5,0.990,825100.2,825100.2,19562,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599441,2389338.00
08/24/2017 14:30,2,7.252,ACTIVE,215.09,373.61,59.965,1503599403,"274151322000087","219011344069620",26.58,63.00,0,326.42,392.25,195.2,186.5,0.734,1007544.1,1007544.1,19665,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503599442,2389339.00
08/24/2017 14:45,2,7.607,ACTIVE,220.29,367.00,59.938,1503600303,"201051344000645","219011344069620",26.84,44.50,0,337.24,417.79,206.5,197.4,0.937,824038.2,824038.2,19529,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600304,2389340.00
08/24/2017 14:45,2,6.963,ACTIVE,215.09,371.21,59.959,1503600303,"274151322000085","219011344069620",24.89,55.80,0,332.13,386.23,175.2,167.1,0.663,1026566.2,1026566.2,19422,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600305,2389341.00
08/24/2017 14:45,2,7.574,ACTIVE,219.39,363.99,59.954,1503600303,"201051344000633","219011344069620",26.96,49.80,0,334.84,412.38,206.7,197.6,0.968,811199.5,811199.5,19581,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600306,2389342.00
08/24/2017 14:45,2,7.680,ACTIVE,220.97,368.80,59.959,1503600303,"201051344000469","219011344069620",26.64,40.60,0,336.94,418.70,207.2,198.0,0.950,815270.7,815270.7,19546,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600307,2389343.00
08/24/2017 14:45,2,7.609,ACTIVE,217.80,365.19,59.959,1503600303,"201051344000646","219011344069620",27.29,43.40,0,335.44,413.89,210.1,200.9,0.986,809404.6,809404.6,19535,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600308,2389344.00
08/24/2017 14:45,2,7.168,ACTIVE,215.09,363.99,59.949,1503600303,"274151322000052","219011344069620",27.19,54.50,0,330.93,391.94,197.3,188.5,0.773,1069881.4,1069881.4,19418,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600309,2389345.00
08/24/2017 14:45,2,7.754,ACTIVE,219.39,365.49,59.954,1503600303,"201051344000585","219011344069620",26.98,44.30,0,334.84,411.48,211.8,202.5,0.994,823716.3,823716.3,19531,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600310,2389346.00
08/24/2017 14:45,2,7.559,ACTIVE,217.35,363.09,59.965,1503600303,"201051344001230","219011344069620",27.49,42.30,0,336.94,414.79,210.3,201.0,0.986,813853.4,813853.4,19577,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600311,2389347.00
08/24/2017 14:45,2,7.580,ACTIVE,219.16,367.30,60.002,1503600303,"201051344000582","219011344069620",27.19,46.00,0,334.84,412.98,208.8,199.7,0.950,802755.3,802755.3,19519,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600311,2389348.00
08/24/2017 14:45,2,7.578,ACTIVE,217.80,364.29,59.965,1503600303,"201051344000955","219011344069620",27.51,45.00,0,336.64,413.89,211.2,201.9,1.003,823096.7,823096.7,19543,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600312,2389349.00
08/24/2017 14:45,2,4.719,ACTIVE,215.09,429.22,59.970,1503600303,"274151322000094","219011344069620",38.07,52.30,0,384.13,449.05,182.8,174.5,0.707,885395.4,885395.4,19838,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600313,2389350.00
08/24/2017 14:45,2,7.684,ACTIVE,220.74,367.00,59.981,1503600303,"201051344000579","219011344069620",26.88,48.30,0,338.14,417.79,209.1,199.8,0.968,833561.0,833561.0,19543,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600314,2389351.00
08/24/2017 14:45,2,7.625,ACTIVE,217.80,363.69,59.970,1503600303,"201051344000890","219011344069620",27.19,44.00,0,336.34,414.19,209.9,200.7,0.959,817211.4,817211.4,19544,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600315,2389352.00
08/24/2017 14:45,2,7.592,ACTIVE,218.48,365.80,59.965,1503600303,"201051344000438","219011344069620",27.55,44.80,0,335.44,413.89,211.9,202.6,0.986,819420.3,819420.3,19528,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600316,2389353.00
08/24/2017 14:45,2,7.469,ACTIVE,218.03,356.18,59.944,1503600303,"201051344000417","219011344069620",17.89,41.30,0,338.74,390.44,135.4,128.8,0.641,726991.3,726991.3,19570,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600317,2389354.00
08/24/2017 14:45,2,7.176,ACTIVE,214.19,353.17,59.959,1503600303,"274151322000083","219011344069620",26.94,57.70,0,330.33,390.44,195.6,186.8,0.791,1059036.9,1059036.9,19438,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600318,2389355.00
08/24/2017 14:45,2,7.449,ACTIVE,215.32,374.51,59.965,1503600303,"274151322000076","219011344069620",28.13,59.80,0,337.54,398.26,212.1,202.8,0.826,1130932.1,1130932.1,19423,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600319,2389356.00
08/24/2017 14:45,2,7.703,ACTIVE,219.16,367.30,59.986,1503600303,"201051344000868","219011344069620",26.64,42.50,0,335.44,413.59,207.8,198.7,0.946,813581.4,813581.4,19557,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600320,2389357.00
08/24/2017 14:45,2,7.533,ACTIVE,214.64,355.88,59.975,1503600303,"274151322000095","219011344069620",27.63,64.30,0,330.03,393.75,210.6,201.3,0.795,1120008.6,1120008.6,19450,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600321,2389358.00
08/24/2017 14:45,2,7.256,ACTIVE,220.74,360.99,59.981,1503600303,"201051344000988","219011344069620",17.89,42.80,0,342.35,394.05,131.6,125.0,0.614,699207.0,699207.0,19521,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600322,2389359.00
08/24/2017 14:45,2,7.686,ACTIVE,218.71,364.59,59.959,1503600303,"201051344001025","219011344069620",27.10,47.00,0,335.14,413.29,210.9,201.6,0.950,820590.0,820590.0,19527,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600323,2389360.00
08/24/2017 14:45,2,7.662,ACTIVE,220.52,366.70,59.975,1503600303,"201051344000458","219011344069620",26.82,44.00,0,337.54,418.70,208.3,199.1,0.972,824597.9,824597.9,19525,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600324,2389361.00
08/24/2017 14:45,2,7.711,ACTIVE,220.97,367.00,59.970,1503600303,"201051344000853","219011344069620",26.82,41.80,0,342.35,419.90,209.4,200.2,0.977,826081.7,826081.7,19554,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600325,2389362.00
08/24/2017 14:45,2,7.703,ACTIVE,217.35,364.89,59.975,1503600303,"201051344000685","219011344069620",27.49,43.20,0,335.74,414.19,214.5,205.1,1.043,819229.8,819229.8,19570,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600326,2389363.00
08/24/2017 14:45,2,7.625,ACTIVE,218.71,366.10,59.975,1503600303,"201051344000917","219011344069620",27.41,45.30,0,335.14,412.98,211.6,202.3,0.990,815943.2,815943.2,19565,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600327,2389364.00
08/24/2017 14:45,2,7.646,ACTIVE,217.80,365.80,59.981,1503600303,"201051344001145","219011344069620",27.63,41.00,0,335.44,414.49,213.9,204.6,0.950,823956.2,823956.2,19549,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600327,2389365.00
08/24/2017 14:45,2,7.639,ACTIVE,219.16,366.10,59.970,1503600303,"201051344000651","219011344069620",27.21,48.00,0,335.44,412.68,210.6,201.3,0.955,813002.6,813002.6,19540,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600328,2389366.00
08/24/2017 14:45,2,6.941,ACTIVE,214.64,370.00,59.991,1503600303,"274151322000088","219011344069620",27.04,51.30,0,331.23,389.84,190.0,181.5,0.720,1016407.4,1016407.4,19430,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600329,2389367.00
08/24/2017 14:45,2,4.879,ACTIVE,216.00,405.77,59.970,1503600303,"274151322000068","219011344069620",37.53,50.20,0,383.83,449.35,184.7,176.3,0.703,886327.6,886327.6,19849,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600330,2389368.00
08/24/2017 14:45,2,7.707,ACTIVE,218.48,366.10,59.975,1503600303,"201051344001135","219011344069620",26.88,46.00,0,335.14,412.68,209.8,200.6,0.968,808559.0,808559.0,19501,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600331,2389369.00
08/24/2017 14:45,2,7.689,ACTIVE,218.48,366.10,59.970,1503600303,"201051344000594","219011344069620",26.90,56.80,0,334.84,413.89,209.4,200.2,0.950,828065.2,828065.2,19536,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600332,2389370.00
08/24/2017 14:45,2,7.725,ACTIVE,218.93,363.99,59.965,1503600303,"201051344001203","219011344069620",27.02,46.00,0,336.04,412.98,211.3,202.0,0.981,818660.5,818660.5,19568,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600333,2389371.00
08/24/2017 14:45,2,6.971,ACTIVE,214.87,364.89,59.949,1503600303,"274151322000054","219011344069620",25.47,52.80,0,332.13,388.34,179.7,171.5,0.685,1032072.0,1032072.0,19405,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600334,2389372.00
08/24/2017 14:45,2,7.639,ACTIVE,219.61,366.10,59.981,1503600303,"201051344000867","219011344069620",26.90,47.30,0,334.84,412.68,208.1,198.9,0.924,812273.2,812273.2,19567,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600335,2389373.00
08/24/2017 14:45,2,7.500,ACTIVE,218.93,367.00,59.996,1503600303,"201051344001093","219011344069620",27.31,43.60,0,333.03,412.38,207.3,198.2,0.946,815962.3,815962.3,19572,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600336,2389374.00
08/24/2017 14:45,2,7.787,ACTIVE,220.29,368.50,59.975,1503600303,"201051344000900","219011344069620",27.12,40.00,0,334.84,420.20,213.7,204.4,0.968,834353.0,834353.0,19572,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600337,2389375.00
08/24/2017 14:45,2,7.539,ACTIVE,220.29,367.30,59.981,1503600303,"201051344000648","219011344069620",26.94,44.00,0,336.34,418.09,205.7,196.6,0.950,820546.9,820546.9,19540,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600338,2389376.00
08/24/2017 14:45,2,7.654,ACTIVE,220.52,366.40,59.981,1503600303,"201051344000569","219011344069620",27.02,41.30,0,335.44,419.60,209.4,200.2,0.977,835912.9,835912.9,19512,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600338,2389377.00
08/24/2017 14:45,2,7.545,ACTIVE,220.74,368.20,59.986,1503600303,"201051344000983","219011344069620",27.33,43.00,0,336.64,419.00,208.8,199.6,0.968,826816.0,826816.0,19544,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600339,2389378.00
08/24/2017 14:45,2,7.686,ACTIVE,220.52,366.10,59.981,1503600303,"201051344001158","219011344069620",26.32,47.00,0,336.34,416.89,204.9,195.8,0.941,810549.0,810549.0,19549,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600340,2389379.00
08/24/2017 14:45,2,7.598,ACTIVE,220.52,367.30,59.981,1503600303,"201051344000576","219011344069620",27.00,42.00,0,336.04,419.60,207.7,198.6,0.959,825151.2,825151.2,19563,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600341,2389380.00
08/24/2017 14:45,2,7.021,ACTIVE,214.64,374.51,59.954,1503600303,"274151322000087","219011344069620",26.78,64.50,0,330.93,389.24,190.3,181.7,0.712,1007590.1,1007590.1,19666,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503600342,2389381.00
08/24/2017 15:00,2,7.443,ACTIVE,219.61,365.19,59.996,1503601203,"201051344000645","219011344069620",27.06,43.60,0,336.34,413.59,204.1,195.0,0.932,824086.8,824086.8,19530,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601204,2389382.00
08/24/2017 15:00,2,6.699,ACTIVE,214.41,361.59,59.996,1503601203,"274151322000085","219011344069620",24.97,55.30,0,331.83,385.03,169.3,161.5,0.650,1026607.4,1026607.4,19423,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601205,2389383.00
08/24/2017 15:00,2,7.447,ACTIVE,218.71,364.59,59.991,1503601203,"201051344000633","219011344069620",26.82,49.30,0,334.84,410.28,202.3,193.3,0.955,811248.3,811248.3,19582,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601206,2389384.00
08/24/2017 15:00,2,7.381,ACTIVE,220.06,366.40,59.996,1503601203,"201051344000469","219011344069620",27.49,41.00,0,335.44,415.69,205.4,196.4,0.963,815319.6,815319.6,19547,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601207,2389385.00
08/24/2017 15:00,2,7.389,ACTIVE,216.67,363.99,60.002,1503601203,"201051344000646","219011344069620",27.10,42.50,0,331.23,413.29,202.8,193.8,0.955,809454.1,809454.1,19536,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601208,2389386.00
08/24/2017 15:00,2,6.840,ACTIVE,214.41,348.36,59.991,1503601203,"274151322000052","219011344069620",27.29,52.50,0,329.73,390.14,188.8,180.4,0.738,1069927.5,1069927.5,19419,0,0,0,L,1151911521,0,122.23,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601208,2389387.00
08/24/2017 15:00,2,7.512,ACTIVE,218.03,363.69,59.996,1503601203,"201051344000585","219011344069620",27.02,44.50,0,332.73,410.88,205.5,196.5,0.950,823766.3,823766.3,19532,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601209,2389388.00
08/24/2017 15:00,2,7.281,ACTIVE,216.45,360.38,59.986,1503601203,"201051344001230","219011344069620",27.49,41.80,0,331.53,411.78,202.8,193.8,0.950,813902.8,813902.8,19578,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601210,2389389.00
08/24/2017 15:00,2,7.383,ACTIVE,218.03,363.69,60.007,1503601203,"201051344000582","219011344069620",26.94,46.00,0,332.73,412.08,201.2,192.2,0.928,802804.4,802804.4,19520,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601211,2389390.00
08/24/2017 15:00,2,7.299,ACTIVE,216.90,363.09,60.018,1503601203,"201051344000955","219011344069620",27.43,44.30,0,332.13,412.98,202.7,193.7,0.955,823146.4,823146.4,19544,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601212,2389391.00
08/24/2017 15:00,2,4.547,ACTIVE,214.41,429.52,59.996,1503601203,"274151322000094","219011344069620",38.17,53.50,0,387.14,453.56,175.5,167.4,0.698,885438.4,885438.4,19839,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601213,2389392.00
08/24/2017 15:00,2,7.414,ACTIVE,220.06,363.99,59.991,1503601203,"201051344000579","219011344069620",27.10,47.00,0,336.64,415.39,203.5,194.5,0.941,833610.2,833610.2,19544,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601214,2389393.00
08/24/2017 15:00,2,7.443,ACTIVE,216.67,361.59,60.018,1503601203,"201051344000890","219011344069620",26.84,43.20,0,332.13,412.38,202.2,193.3,0.928,817260.8,817260.8,19545,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601215,2389394.00
08/24/2017 15:00,2,7.297,ACTIVE,217.35,363.39,59.991,1503601203,"201051344000438","219011344069620",27.51,44.50,0,331.83,413.29,203.3,194.3,0.950,819470.1,819470.1,19529,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601216,2389395.00
08/24/2017 15:00,2,7.146,ACTIVE,216.90,354.97,59.991,1503601203,"201051344000417","219011344069620",17.95,41.00,0,333.93,389.54,130.0,123.6,0.614,727022.9,727022.9,19571,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601217,2389396.00
08/24/2017 15:00,2,6.826,ACTIVE,213.96,354.67,60.002,1503601203,"274151322000083","219011344069620",27.19,56.30,0,329.73,389.24,188.0,179.5,0.747,1059082.8,1059082.8,19439,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601217,2389397.00
08/24/2017 15:00,2,7.215,ACTIVE,215.09,357.68,59.996,1503601203,"274151322000076","219011344069620",27.67,57.30,0,330.33,392.85,202.2,193.2,0.809,1130981.8,1130981.8,19424,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601218,2389398.00
08/24/2017 15:00,2,7.449,ACTIVE,218.71,361.89,59.996,1503601203,"201051344000868","219011344069620",27.21,42.00,0,332.73,411.18,205.3,196.2,0.937,813630.4,813630.4,19558,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601219,2389399.00
08/24/2017 15:00,2,7.195,ACTIVE,214.19,375.71,59.970,1503601203,"274151322000095","219011344069620",27.63,61.30,0,329.13,391.94,201.3,192.4,0.769,1120057.9,1120057.9,19451,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601220,2389400.00
08/24/2017 15:00,2,7.248,ACTIVE,220.06,359.78,60.007,1503601203,"201051344000988","219011344069620",17.87,42.50,0,338.44,392.25,131.3,124.8,0.614,699238.0,699238.0,19522,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601221,2389401.00
08/24/2017 15:00,2,7.488,ACTIVE,217.58,361.29,59.981,1503601203,"201051344001025","219011344069620",26.96,46.40,0,332.73,412.08,204.4,195.4,0.919,820639.6,820639.6,19528,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601222,2389402.00
08/24/2017 15:00,2,7.395,ACTIVE,219.84,364.89,59.986,1503601203,"201051344000458","219011344069620",27.55,43.60,0,336.34,415.69,206.3,197.2,0.972,824646.9,824646.9,19526,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601223,2389403.00
08/24/2017 15:00,2,7.424,ACTIVE,220.52,366.70,59.991,1503601203,"201051344000853","219011344069620",27.67,41.50,0,335.74,417.19,208.0,198.8,0.977,826130.9,826130.9,19555,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601224,2389404.00
08/24/2017 15:00,2,7.402,ACTIVE,216.45,363.39,59.996,1503601203,"201051344000685","219011344069620",27.37,42.80,0,331.83,413.29,205.2,196.2,0.999,819280.1,819280.1,19571,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601225,2389405.00
08/24/2017 15:00,2,7.375,ACTIVE,217.80,364.29,59.991,1503601203,"201051344000917","219011344069620",27.31,44.80,0,332.13,411.18,204.0,195.0,0.963,815992.9,815992.9,19566,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601226,2389406.00
08/24/2017 15:00,2,7.336,ACTIVE,216.67,362.19,59.991,1503601203,"201051344001145","219011344069620",27.59,41.50,0,330.33,413.89,204.9,195.8,0.941,824006.3,824006.3,19550,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601226,2389407.00
08/24/2017 15:00,2,7.402,ACTIVE,218.03,365.49,59.991,1503601203,"201051344000651","219011344069620",27.06,47.00,0,335.74,410.88,202.9,193.9,0.924,813052.0,813052.0,19541,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601227,2389408.00
08/24/2017 15:00,2,6.789,ACTIVE,214.19,350.77,59.991,1503601203,"274151322000088","219011344069620",26.36,50.20,0,330.33,388.04,181.1,172.8,0.703,1016451.8,1016451.8,19431,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601228,2389409.00
08/24/2017 15:00,2,4.570,ACTIVE,215.09,420.20,59.991,1503601203,"274151322000068","219011344069620",38.15,49.30,0,384.73,454.46,176.0,167.9,0.676,886370.7,886370.7,19850,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601229,2389410.00
08/24/2017 15:00,2,7.350,ACTIVE,217.58,362.19,59.986,1503601203,"201051344001135","219011344069620",27.14,46.00,0,332.13,411.48,201.9,193.0,0.937,808608.2,808608.2,19502,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601230,2389411.00
08/24/2017 15:00,2,7.314,ACTIVE,217.80,361.59,59.991,1503601203,"201051344000594","219011344069620",27.47,56.00,0,330.33,412.38,203.5,194.5,0.937,828114.5,828114.5,19537,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601231,2389412.00
08/24/2017 15:00,2,7.385,ACTIVE,218.03,363.69,59.981,1503601203,"201051344001203","219011344069620",27.37,45.50,0,336.34,411.18,204.9,195.8,0.946,818710.0,818710.0,19569,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601232,2389413.00
08/24/2017 15:00,2,6.750,ACTIVE,214.19,351.97,59.981,1503601203,"274151322000054","219011344069620",25.45,52.30,0,331.23,386.83,173.8,165.9,0.663,1032114.2,1032114.2,19406,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601233,2389414.00
08/24/2017 15:00,2,7.434,ACTIVE,218.71,364.89,59.986,1503601203,"201051344000867","219011344069620",27.17,47.30,0,333.63,410.28,204.7,195.6,0.932,812322.2,812322.2,19568,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601234,2389415.00
08/24/2017 15:00,2,7.197,ACTIVE,218.03,364.29,59.991,1503601203,"201051344001093","219011344069620",27.57,43.20,0,335.44,410.88,201.0,192.0,0.924,816010.9,816010.9,19573,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601235,2389416.00
08/24/2017 15:00,2,7.498,ACTIVE,219.61,366.70,59.965,1503601203,"201051344000900","219011344069620",27.75,38.80,0,335.44,415.69,210.7,201.5,0.955,834403.3,834403.3,19573,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601236,2389417.00
08/24/2017 15:00,2,7.285,ACTIVE,219.61,366.10,59.996,1503601203,"201051344000648","219011344069620",27.45,43.20,0,336.04,413.89,202.4,193.5,0.941,820595.2,820595.2,19541,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601237,2389418.00
08/24/2017 15:00,2,7.436,ACTIVE,219.84,365.80,59.986,1503601203,"201051344000569","219011344069620",27.63,40.80,0,335.14,414.49,208.1,198.9,0.963,835962.1,835962.1,19513,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601237,2389419.00
08/24/2017 15:00,2,7.395,ACTIVE,220.06,366.40,59.996,1503601203,"201051344000983","219011344069620",27.79,42.80,0,334.54,414.79,208.2,199.1,0.968,826865.3,826865.3,19545,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601238,2389420.00
08/24/2017 15:00,2,7.348,ACTIVE,220.06,364.29,59.981,1503601203,"201051344001158","219011344069620",26.98,46.80,0,335.74,413.89,200.8,191.9,0.928,810597.1,810597.1,19550,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601239,2389421.00
08/24/2017 15:00,2,7.338,ACTIVE,220.06,366.70,59.986,1503601203,"201051344000576","219011344069620",27.71,41.00,0,335.14,415.39,205.8,196.7,0.950,825200.0,825200.0,19564,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601240,2389422.00
08/24/2017 15:00,2,6.764,ACTIVE,214.19,352.57,59.975,1503601203,"274151322000087","219011344069620",26.64,64.30,0,330.33,387.14,182.3,174.1,0.681,1007634.6,1007634.6,19667,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503601241,2389423.00
08/24/2017 15:15,2,7.107,ACTIVE,219.61,363.39,59.965,1503602104,"201051344000645","219011344069620",27.59,39.50,0,336.04,410.58,198.7,189.8,0.902,824134.9,824134.9,19531,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602105,2389424.00
08/24/2017 15:15,2,6.424,ACTIVE,214.41,369.70,59.959,1503602104,"274151322000085","219011344069620",25.09,54.30,0,331.83,384.13,163.3,155.7,0.628,1026647.0,1026647.0,19424,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602106,2389425.00
08/24/2017 15:15,2,7.059,ACTIVE,218.71,365.49,59.954,1503602104,"201051344000633","219011344069620",27.39,46.80,0,335.14,408.78,195.6,186.9,0.941,811295.7,811295.7,19583,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602107,2389426.00
08/24/2017 15:15,2,7.057,ACTIVE,220.06,364.89,59.954,1503602104,"201051344000469","219011344069620",27.77,37.80,0,335.14,410.58,198.5,189.6,0.932,815367.8,815367.8,19548,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602108,2389427.00
08/24/2017 15:15,2,6.975,ACTIVE,217.13,360.99,59.986,1503602104,"201051344000646","219011344069620",27.41,42.00,0,331.23,409.98,193.7,185.0,0.906,809501.2,809501.2,19537,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602109,2389428.00
08/24/2017 15:15,2,6.521,ACTIVE,214.41,349.56,59.959,1503602104,"274151322000052","219011344069620",27.49,52.30,0,330.33,387.74,181.4,173.2,0.712,1069971.5,1069971.5,19420,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602110,2389429.00
08/24/2017 15:15,2,7.180,ACTIVE,218.48,366.40,59.938,1503602104,"201051344000585","219011344069620",27.14,43.80,0,336.34,409.68,197.3,188.5,0.919,823814.2,823814.2,19533,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602110,2389430.00
08/24/2017 15:15,2,6.957,ACTIVE,216.67,359.48,59.959,1503602104,"201051344001230","219011344069620",27.51,41.80,0,330.93,407.87,194.0,185.3,0.910,813950.1,813950.1,19579,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602111,2389431.00
08/24/2017 15:15,2,6.980,ACTIVE,218.26,362.19,59.959,1503602104,"201051344000582","219011344069620",27.25,44.80,0,336.04,410.28,192.7,184.1,0.893,802851.3,802851.3,19521,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602112,2389432.00
08/24/2017 15:15,2,6.916,ACTIVE,216.90,361.89,59.965,1503602104,"201051344000955","219011344069620",27.53,44.80,0,332.43,408.78,192.9,184.3,0.910,823193.4,823193.4,19545,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602113,2389433.00
08/24/2017 15:15,2,4.367,ACTIVE,214.19,412.68,59.959,1503602104,"274151322000094","219011344069620",38.21,51.30,0,382.93,449.35,168.8,161.0,0.654,885479.2,885479.2,19840,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602114,2389434.00
08/24/2017 15:15,2,6.994,ACTIVE,220.06,364.29,59.965,1503602104,"201051344000579","219011344069620",27.55,46.60,0,336.64,409.38,195.2,186.4,0.906,833657.7,833657.7,19545,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602115,2389435.00
08/24/2017 15:15,2,7.045,ACTIVE,216.90,359.48,59.959,1503602104,"201051344000890","219011344069620",27.10,43.00,0,331.53,409.08,193.3,184.6,0.884,817307.9,817307.9,19546,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602116,2389436.00
08/24/2017 15:15,2,6.912,ACTIVE,217.58,362.79,59.959,1503602104,"201051344000438","219011344069620",27.69,43.60,0,336.64,410.58,193.8,185.1,0.924,819517.3,819517.3,19530,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602117,2389437.00
08/24/2017 15:15,2,6.822,ACTIVE,217.13,354.67,59.965,1503602104,"201051344000417","219011344069620",17.99,41.30,0,335.44,386.53,124.3,118.1,0.592,727053.0,727053.0,19572,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602118,2389438.00
08/24/2017 15:15,2,6.514,ACTIVE,213.96,360.99,59.954,1503602104,"274151322000083","219011344069620",27.45,54.50,0,330.33,388.04,181.1,172.9,0.729,1059126.6,1059126.6,19440,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602119,2389439.00
08/24/2017 15:15,2,6.789,ACTIVE,214.87,353.47,59.938,1503602104,"274151322000076","219011344069620",28.33,56.00,0,330.93,389.54,194.6,185.9,0.756,1131028.9,1131028.9,19425,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602119,2389440.00
08/24/2017 15:15,2,7.084,ACTIVE,218.71,363.39,59.938,1503602104,"201051344000868","219011344069620",27.65,38.80,0,334.84,410.58,198.4,189.6,0.875,813678.6,813678.6,19559,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602120,2389441.00
08/24/2017 15:15,2,6.863,ACTIVE,213.96,368.50,59.959,1503602104,"274151322000095","219011344069620",27.95,59.80,0,330.33,391.94,194.2,185.5,0.734,1120104.9,1120104.9,19452,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602121,2389442.00
08/24/2017 15:15,2,7.035,ACTIVE,220.06,360.08,59.965,1503602104,"201051344000988","219011344069620",17.89,40.20,0,339.65,388.64,127.6,121.2,0.601,699268.7,699268.7,19523,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602122,2389443.00
08/24/2017 15:15,2,7.139,ACTIVE,218.03,363.09,59.965,1503602104,"201051344001025","219011344069620",27.15,46.00,0,336.64,410.58,196.2,187.5,0.888,820687.4,820687.4,19529,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602123,2389444.00
08/24/2017 15:15,2,7.023,ACTIVE,219.84,365.49,59.959,1503602104,"201051344000458","219011344069620",27.99,41.00,0,336.34,410.88,199.2,190.3,0.932,824695.3,824695.3,19527,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602124,2389445.00
