ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 15:15,2,7.070,ACTIVE,220.29,367.90,59.965,1503602104,"201051344000853","219011344069620",28.15,37.80,0,342.95,413.89,201.7,192.7,0.950,826179.9,826179.9,19556,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602125,2389446.00
08/24/2017 15:15,2,7.014,ACTIVE,216.90,362.49,59.975,1503602104,"201051344000685","219011344069620",27.59,42.50,0,336.34,409.68,196.0,187.3,0.950,819327.9,819327.9,19572,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602126,2389447.00
08/24/2017 15:15,2,7.031,ACTIVE,217.80,362.79,59.965,1503602104,"201051344000917","219011344069620",27.35,43.80,0,336.64,410.28,194.8,186.1,0.915,816040.3,816040.3,19567,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602127,2389448.00
08/24/2017 15:15,2,7.029,ACTIVE,216.90,360.99,59.981,1503602104,"201051344001145","219011344069620",27.59,41.00,0,336.64,410.58,196.4,187.6,0.897,824054.1,824054.1,19551,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602128,2389449.00
08/24/2017 15:15,2,7.025,ACTIVE,218.48,364.29,59.965,1503602104,"201051344000651","219011344069620",27.27,46.00,0,336.04,409.98,194.2,185.5,0.897,813099.2,813099.2,19542,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602128,2389450.00
08/24/2017 15:15,2,6.412,ACTIVE,214.19,349.26,59.965,1503602104,"274151322000088","219011344069620",26.88,49.30,0,330.63,386.53,174.4,166.4,0.654,1016494.1,1016494.1,19432,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602129,2389451.00
08/24/2017 15:15,2,4.459,ACTIVE,215.09,412.98,59.954,1503602104,"274151322000068","219011344069620",37.37,49.30,0,385.03,452.96,168.5,160.7,0.641,886411.7,886411.7,19851,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602130,2389452.00
08/24/2017 15:15,2,7.084,ACTIVE,217.80,361.89,59.965,1503602104,"201051344001135","219011344069620",26.88,45.50,0,337.24,409.38,192.8,184.2,0.884,808655.2,808655.2,19503,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602131,2389453.00
08/24/2017 15:15,2,6.891,ACTIVE,217.80,362.19,59.965,1503602104,"201051344000594","219011344069620",27.93,54.80,0,335.74,409.68,194.8,186.1,0.888,828162.1,828162.1,19538,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602132,2389454.00
08/24/2017 15:15,2,7.096,ACTIVE,218.26,361.29,59.970,1503602104,"201051344001203","219011344069620",27.17,44.50,0,336.34,410.28,195.3,186.6,0.906,818757.7,818757.7,19570,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602133,2389455.00
08/24/2017 15:15,2,6.404,ACTIVE,214.64,354.97,59.954,1503602104,"274151322000054","219011344069620",25.74,50.40,0,330.63,385.03,166.8,159.1,0.636,1032154.7,1032154.7,19407,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602134,2389456.00
08/24/2017 15:15,2,7.051,ACTIVE,218.71,360.38,59.959,1503602104,"201051344000867","219011344069620",27.57,44.00,0,336.04,410.28,196.8,188.0,0.906,812370.1,812370.1,19569,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602135,2389457.00
08/24/2017 15:15,2,6.857,ACTIVE,218.26,362.49,59.970,1503602104,"201051344001093","219011344069620",27.57,42.80,0,335.74,409.68,191.3,182.8,0.875,816057.7,816057.7,19574,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602136,2389458.00
08/24/2017 15:15,2,7.059,ACTIVE,219.61,367.30,59.959,1503602104,"201051344000900","219011344069620",28.41,35.60,0,335.14,412.08,203.0,194.0,0.924,834452.7,834452.7,19574,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602137,2389459.00
08/24/2017 15:15,2,6.955,ACTIVE,219.61,365.49,59.965,1503602104,"201051344000648","219011344069620",27.67,40.00,0,334.84,409.98,194.9,186.2,0.902,820642.6,820642.6,19542,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602138,2389460.00
08/24/2017 15:15,2,6.994,ACTIVE,219.61,364.59,59.970,1503602104,"201051344000569","219011344069620",28.33,38.40,0,335.44,411.18,200.6,191.7,0.928,836011.1,836011.1,19514,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602138,2389461.00
08/24/2017 15:15,2,7.039,ACTIVE,219.84,364.59,59.954,1503602104,"201051344000983","219011344069620",28.17,39.50,0,334.84,410.58,200.8,191.9,0.941,826914.2,826914.2,19546,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602139,2389462.00
08/24/2017 15:15,2,7.039,ACTIVE,219.84,363.99,59.970,1503602104,"201051344001158","219011344069620",27.04,44.80,0,335.74,408.18,192.8,184.1,0.897,810644.1,810644.1,19551,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602140,2389463.00
08/24/2017 15:15,2,6.918,ACTIVE,219.84,366.40,59.933,1503602104,"201051344000576","219011344069620",28.31,38.60,0,336.04,411.18,198.4,189.6,0.910,825248.3,825248.3,19565,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602141,2389464.00
08/24/2017 15:15,2,6.436,ACTIVE,214.19,365.80,59.954,1503602104,"274151322000087","219011344069620",26.96,64.00,0,330.93,385.93,175.5,167.5,0.685,1007677.1,1007677.1,19668,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503602142,2389465.00
08/24/2017 15:30,2,6.902,ACTIVE,219.84,364.29,59.996,1503603003,"201051344000645","219011344069620",27.33,40.00,0,336.34,407.27,191.2,182.6,0.875,824180.9,824180.9,19532,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603004,2389466.00
08/24/2017 15:30,2,6.221,ACTIVE,214.64,349.56,59.986,1503603003,"274151322000085","219011344069620",25.49,52.30,0,331.83,381.12,160.5,153.0,0.614,1026685.2,1026685.2,19425,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603005,2389467.00
08/24/2017 15:30,2,6.885,ACTIVE,218.93,363.99,59.991,1503603003,"201051344000633","219011344069620",27.27,46.40,0,335.44,406.97,190.1,181.6,0.893,811341.4,811341.4,19584,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603006,2389468.00
08/24/2017 15:30,2,6.820,ACTIVE,220.06,366.40,60.018,1503603003,"201051344000469","219011344069620",27.69,37.80,0,335.74,408.78,191.2,182.6,0.902,815413.8,815413.8,19549,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603007,2389469.00
08/24/2017 15:30,2,6.881,ACTIVE,217.35,360.99,59.991,1503603003,"201051344000646","219011344069620",27.41,41.00,0,336.94,407.27,191.1,182.5,0.893,809546.7,809546.7,19538,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603008,2389470.00
08/24/2017 15:30,2,6.385,ACTIVE,214.64,355.58,59.996,1503603003,"274151322000052","219011344069620",27.49,50.20,0,330.03,385.63,177.7,169.5,0.698,1070014.0,1070014.0,19421,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603009,2389471.00
08/24/2017 15:30,2,6.965,ACTIVE,218.71,363.39,59.981,1503603003,"201051344000585","219011344069620",27.41,43.20,0,336.04,406.97,193.4,184.7,0.879,823860.5,823860.5,19534,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603010,2389472.00
08/24/2017 15:30,2,6.773,ACTIVE,217.13,359.48,59.991,1503603003,"201051344001230","219011344069620",27.83,40.40,0,332.13,401.86,190.7,182.1,0.897,813995.6,813995.6,19580,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603010,2389473.00
08/24/2017 15:30,2,6.857,ACTIVE,218.71,363.09,59.991,1503603003,"201051344000582","219011344069620",27.31,44.50,0,335.74,407.87,189.5,181.0,0.871,802896.5,802896.5,19522,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603011,2389474.00
08/24/2017 15:30,2,6.795,ACTIVE,217.35,360.99,59.970,1503603003,"201051344000955","219011344069620",27.69,43.80,0,337.54,405.77,190.6,182.0,0.906,823238.7,823238.7,19546,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603012,2389475.00
08/24/2017 15:30,2,4.350,ACTIVE,214.64,414.19,59.996,1503603003,"274151322000094","219011344069620",37.17,50.00,0,385.63,448.75,163.4,155.8,0.628,885518.6,885518.6,19841,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603013,2389476.00
08/24/2017 15:30,2,6.871,ACTIVE,220.06,364.29,59.996,1503603003,"201051344000579","219011344069620",27.45,46.20,0,336.94,407.27,191.0,182.4,0.879,833703.5,833703.5,19546,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603014,2389477.00
08/24/2017 15:30,2,6.814,ACTIVE,217.13,360.69,59.986,1503603003,"201051344000890","219011344069620",27.65,42.50,0,337.84,406.07,190.7,182.1,0.879,817353.4,817353.4,19547,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603015,2389478.00
08/24/2017 15:30,2,6.762,ACTIVE,218.26,361.89,59.996,1503603003,"201051344000438","219011344069620",27.99,43.60,0,337.24,407.87,191.7,183.1,0.897,819563.0,819563.0,19531,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603016,2389479.00
08/24/2017 15:30,2,6.785,ACTIVE,217.80,355.58,59.991,1503603003,"201051344000417","219011344069620",17.89,40.00,0,337.84,385.33,123.0,116.8,0.583,727082.2,727082.2,19573,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603017,2389480.00
08/24/2017 15:30,2,6.404,ACTIVE,213.74,352.57,59.970,1503603003,"274151322000083","219011344069620",27.37,54.30,0,330.63,385.93,177.4,169.3,0.712,1059169.0,1059169.0,19441,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603018,2389481.00
08/24/2017 15:30,2,6.676,ACTIVE,215.54,367.90,59.991,1503603003,"274151322000076","219011344069620",28.27,55.30,0,331.83,387.74,191.2,182.6,0.738,1131074.6,1131074.6,19426,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603019,2389482.00
08/24/2017 15:30,2,6.895,ACTIVE,218.71,363.39,59.991,1503603003,"201051344000868","219011344069620",27.43,39.00,0,336.34,408.48,191.5,182.9,0.857,813724.7,813724.7,19560,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603019,2389483.00
08/24/2017 15:30,2,6.703,ACTIVE,214.41,363.99,59.996,1503603003,"274151322000095","219011344069620",28.11,59.00,0,330.03,388.04,190.8,182.2,0.734,1120150.5,1120150.5,19453,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603020,2389484.00
08/24/2017 15:30,2,6.797,ACTIVE,220.29,358.88,59.996,1503603003,"201051344000988","219011344069620",17.91,40.40,0,338.14,387.74,123.3,117.1,0.570,699298.2,699298.2,19524,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603021,2389485.00
08/24/2017 15:30,2,7.014,ACTIVE,218.48,361.59,59.986,1503603003,"201051344001025","219011344069620",27.12,44.80,0,337.54,407.57,192.5,183.9,0.866,820733.4,820733.4,19530,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603022,2389486.00
08/24/2017 15:30,2,6.924,ACTIVE,220.29,364.59,59.981,1503603003,"201051344000458","219011344069620",27.41,40.00,0,337.24,408.48,192.2,183.6,0.902,824741.5,824741.5,19528,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603023,2389487.00
08/24/2017 15:30,2,6.943,ACTIVE,220.97,365.80,59.996,1503603003,"201051344000853","219011344069620",27.59,38.20,0,338.74,412.98,194.0,185.4,0.910,826226.7,826226.7,19557,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603024,2389488.00
08/24/2017 15:30,2,6.818,ACTIVE,217.35,362.79,59.996,1503603003,"201051344000685","219011344069620",28.09,41.00,0,338.14,406.97,193.7,185.1,0.937,819374.1,819374.1,19573,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603025,2389489.00
08/24/2017 15:30,2,6.871,ACTIVE,218.48,364.59,59.996,1503603003,"201051344000917","219011344069620",27.65,43.80,0,336.94,407.27,192.4,183.7,0.906,816086.2,816086.2,19568,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603026,2389490.00
08/24/2017 15:30,2,6.887,ACTIVE,217.35,361.89,59.996,1503603003,"201051344001145","219011344069620",27.85,40.60,0,337.54,407.87,194.3,185.6,0.893,824100.3,824100.3,19552,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603027,2389491.00
08/24/2017 15:30,2,6.945,ACTIVE,218.93,364.29,60.007,1503603003,"201051344000651","219011344069620",27.21,45.50,0,336.34,407.27,191.3,182.7,0.844,813144.8,813144.8,19543,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603028,2389492.00
08/24/2017 15:30,2,6.246,ACTIVE,214.64,350.77,59.996,1503603003,"274151322000088","219011344069620",27.14,48.00,0,330.93,384.43,171.7,163.8,0.650,1016535.1,1016535.1,19433,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603029,2389493.00
08/24/2017 15:30,2,4.271,ACTIVE,215.77,417.49,59.986,1503603003,"274151322000068","219011344069620",38.39,47.80,0,386.83,449.35,165.1,157.4,0.628,886451.3,886451.3,19852,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603030,2389494.00
08/24/2017 15:30,2,6.873,ACTIVE,218.26,363.09,59.996,1503603003,"201051344001135","219011344069620",27.37,44.80,0,337.84,406.67,190.5,181.9,0.871,808700.6,808700.6,19504,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603031,2389495.00
08/24/2017 15:30,2,6.941,ACTIVE,218.48,362.79,59.996,1503603003,"201051344000594","219011344069620",27.25,53.30,0,336.64,408.48,191.6,183.0,0.884,828207.9,828207.9,19539,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603032,2389496.00
08/24/2017 15:30,2,6.930,ACTIVE,218.71,365.49,60.002,1503603003,"201051344001203","219011344069620",27.37,44.00,0,336.94,406.97,192.1,183.5,0.906,818803.6,818803.6,19571,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603032,2389497.00
08/24/2017 15:30,2,6.305,ACTIVE,214.87,366.70,59.991,1503603003,"274151322000054","219011344069620",25.84,49.80,0,330.63,383.23,164.7,157.1,0.628,1032194.0,1032194.0,19408,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603033,2389498.00
08/24/2017 15:30,2,6.934,ACTIVE,219.39,362.49,59.996,1503603003,"201051344000867","219011344069620",27.25,44.00,0,336.94,407.57,191.4,182.8,0.866,812416.1,812416.1,19570,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603034,2389499.00
08/24/2017 15:30,2,6.631,ACTIVE,218.71,361.89,59.986,1503603003,"201051344001093","219011344069620",27.99,42.00,0,336.34,406.07,188.1,179.6,0.875,816102.6,816102.6,19575,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603035,2389500.00
08/24/2017 15:30,2,6.906,ACTIVE,220.06,365.19,59.996,1503603003,"201051344000900","219011344069620",28.11,35.60,0,335.74,409.38,196.7,187.9,0.879,834500.0,834500.0,19575,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603036,2389501.00
08/24/2017 15:30,2,6.801,ACTIVE,220.06,364.29,59.996,1503603003,"201051344000648","219011344069620",27.47,40.20,0,336.34,407.87,189.2,180.7,0.875,820688.1,820688.1,19543,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603037,2389502.00
08/24/2017 15:30,2,6.867,ACTIVE,220.06,363.99,59.996,1503603003,"201051344000569","219011344069620",27.91,37.80,0,335.44,409.08,194.1,185.5,0.897,836057.8,836057.8,19515,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603038,2389503.00
08/24/2017 15:30,2,6.910,ACTIVE,220.29,365.19,59.986,1503603003,"201051344000983","219011344069620",27.75,39.50,0,335.74,409.38,194.1,185.4,0.910,826960.9,826960.9,19547,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603039,2389504.00
08/24/2017 15:30,2,6.926,ACTIVE,220.29,364.89,60.002,1503603003,"201051344001158","219011344069620",26.88,44.00,0,336.04,406.67,188.4,179.9,0.871,810689.2,810689.2,19552,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603040,2389505.00
08/24/2017 15:30,2,6.908,ACTIVE,220.29,363.99,60.007,1503603003,"201051344000576","219011344069620",27.43,38.40,0,336.04,410.88,191.9,183.3,0.884,825294.5,825294.5,19566,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603041,2389506.00
08/24/2017 15:30,2,6.254,ACTIVE,214.87,355.88,59.970,1503603003,"274151322000087","219011344069620",27.27,62.80,0,330.03,383.83,172.6,164.7,0.645,1007718.3,1007718.3,19669,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603042,2389507.00
08/24/2017 15:45,2,6.674,ACTIVE,220.52,364.89,59.954,1503603903,"201051344000645","219011344069620",27.75,38.80,0,336.94,409.08,187.5,179.1,0.853,824226.2,824226.2,19533,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603904,2389508.00
08/24/2017 15:45,2,6.070,ACTIVE,215.32,362.49,59.981,1503603903,"274151322000085","219011344069620",25.37,52.50,0,331.83,382.33,155.8,148.4,0.588,1026723.2,1026723.2,19426,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603905,2389509.00
08/24/2017 15:45,2,6.734,ACTIVE,219.61,363.69,59.965,1503603903,"201051344000633","219011344069620",27.27,45.50,0,334.54,406.07,186.1,177.7,0.879,811386.5,811386.5,19585,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603906,2389510.00
08/24/2017 15:45,2,6.668,ACTIVE,220.97,366.10,59.954,1503603903,"201051344000469","219011344069620",27.91,36.80,0,336.04,410.58,188.5,180.0,0.879,815459.2,815459.2,19550,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603907,2389511.00
08/24/2017 15:45,2,6.613,ACTIVE,218.26,363.39,59.965,1503603903,"201051344000646","219011344069620",27.71,41.00,0,336.64,408.18,185.7,177.3,0.879,809592.1,809592.1,19539,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603908,2389512.00
08/24/2017 15:45,2,6.143,ACTIVE,215.32,368.20,59.954,1503603903,"274151322000052","219011344069620",27.53,49.50,0,331.53,385.63,171.3,163.4,0.663,1070056.0,1070056.0,19422,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603909,2389513.00
08/24/2017 15:45,2,6.822,ACTIVE,219.39,362.49,59.959,1503603903,"201051344000585","219011344069620",27.45,42.00,0,336.04,406.37,189.8,181.2,0.884,823906.6,823906.6,19535,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603910,2389514.00
08/24/2017 15:45,2,6.572,ACTIVE,218.03,360.99,59.938,1503603903,"201051344001230","219011344069620",27.95,40.20,0,336.04,406.67,185.9,177.5,0.866,814040.9,814040.9,19581,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603911,2389515.00
08/24/2017 15:45,2,6.703,ACTIVE,219.39,364.59,59.959,1503603903,"201051344000582","219011344069620",27.25,43.80,0,336.04,407.57,185.0,176.6,0.853,802941.5,802941.5,19523,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603911,2389516.00
08/24/2017 15:45,2,6.639,ACTIVE,218.26,361.29,59.954,1503603903,"201051344000955","219011344069620",27.41,43.00,0,337.84,406.67,184.2,175.8,0.875,823284.0,823284.0,19547,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603912,2389517.00
08/24/2017 15:45,2,4.104,ACTIVE,215.54,417.19,59.981,1503603903,"274151322000094","219011344069620",38.25,49.80,0,388.94,449.35,159.4,152.0,0.619,885557.4,885557.4,19842,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603913,2389518.00
08/24/2017 15:45,2,6.691,ACTIVE,220.29,362.49,59.959,1503603903,"201051344000579","219011344069620",27.55,45.30,0,336.94,410.28,186.6,178.2,0.866,833748.9,833748.9,19547,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603914,2389519.00
08/24/2017 15:45,2,6.596,ACTIVE,217.35,360.69,59.922,1503603903,"201051344000890","219011344069620",27.83,42.00,0,337.84,407.27,185.9,177.5,0.844,817398.7,817398.7,19548,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603915,2389520.00
08/24/2017 15:45,2,6.619,ACTIVE,218.71,363.99,59.944,1503603903,"201051344000438","219011344069620",27.63,43.00,0,336.64,407.87,185.3,177.0,0.871,819608.4,819608.4,19532,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603916,2389521.00
08/24/2017 15:45,2,6.545,ACTIVE,218.26,354.97,59.922,1503603903,"201051344000417","219011344069620",18.01,40.20,0,338.74,385.93,119.4,113.3,0.566,727111.2,727111.2,19574,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603917,2389522.00
08/24/2017 15:45,2,6.164,ACTIVE,214.64,369.40,59.954,1503603903,"274151322000083","219011344069620",27.41,52.50,0,330.33,385.33,171.2,163.3,0.676,1059211.0,1059211.0,19442,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603918,2389523.00
08/24/2017 15:45,2,6.486,ACTIVE,215.77,369.40,59.944,1503603903,"274151322000076","219011344069620",27.93,54.00,0,333.93,390.14,183.4,175.1,0.712,1131119.8,1131119.8,19427,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603919,2389524.00
08/24/2017 15:45,2,6.674,ACTIVE,219.39,361.29,59.954,1503603903,"201051344000868","219011344069620",27.83,38.00,0,336.34,406.97,188.1,179.7,0.849,813770.2,813770.2,19561,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603920,2389525.00
08/24/2017 15:45,2,6.496,ACTIVE,215.09,356.18,59.949,1503603903,"274151322000095","219011344069620",27.87,57.00,0,330.63,387.74,183.3,175.0,0.694,1120195.6,1120195.6,19454,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603920,2389526.00
08/24/2017 15:45,2,6.586,ACTIVE,220.74,359.78,59.965,1503603903,"201051344000988","219011344069620",18.17,39.30,0,341.45,388.64,121.2,115.1,0.561,699327.4,699327.4,19525,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603921,2389527.00
08/24/2017 15:45,2,6.789,ACTIVE,219.16,360.38,59.954,1503603903,"201051344001025","219011344069620",27.35,44.00,0,336.64,407.27,188.1,179.6,0.844,820779.1,820779.1,19531,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603922,2389528.00
08/24/2017 15:45,2,6.666,ACTIVE,220.74,364.29,59.954,1503603903,"201051344000458","219011344069620",27.87,40.20,0,337.54,410.58,188.0,179.6,0.893,824787.1,824787.1,19529,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603923,2389529.00
08/24/2017 15:45,2,6.715,ACTIVE,221.42,366.10,59.954,1503603903,"201051344000853","219011344069620",27.95,38.20,0,343.25,411.78,190.1,181.5,0.893,826272.7,826272.7,19558,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603924,2389530.00
08/24/2017 15:45,2,6.668,ACTIVE,218.03,361.29,59.965,1503603903,"201051344000685","219011344069620",27.73,40.80,0,336.34,407.87,187.3,178.9,0.906,819420.0,819420.0,19574,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603925,2389531.00
08/24/2017 15:45,2,6.746,ACTIVE,218.93,364.89,59.965,1503603903,"201051344000917","219011344069620",27.35,43.00,0,335.44,406.67,186.9,178.4,0.879,816131.8,816131.8,19569,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603926,2389532.00
08/24/2017 15:45,2,6.676,ACTIVE,217.80,360.99,59.959,1503603903,"201051344001145","219011344069620",27.75,39.80,0,336.94,407.87,187.7,179.2,0.857,824146.4,824146.4,19553,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603927,2389533.00
08/24/2017 15:45,2,6.641,ACTIVE,219.39,363.69,59.959,1503603903,"201051344000651","219011344069620",27.61,45.00,0,335.44,405.77,185.7,177.3,0.840,813190.2,813190.2,19544,0,0,0,L,1122011218,0,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603928,2389534.00
08/24/2017 15:45,2,6.008,ACTIVE,214.87,350.77,59.949,1503603903,"274151322000088","219011344069620",27.06,48.00,0,331.53,384.13,164.6,156.9,0.628,1016575.5,1016575.5,19434,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603929,2389535.00
08/24/2017 15:45,2,4.195,ACTIVE,215.77,421.70,59.954,1503603903,"274151322000068","219011344069620",37.65,48.00,0,391.34,451.16,159.9,152.4,0.605,886490.3,886490.3,19853,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603929,2389536.00
08/24/2017 15:45,2,6.617,ACTIVE,218.93,362.49,59.928,1503603903,"201051344001135","219011344069620",27.55,43.80,0,336.34,406.37,184.5,176.2,0.857,808745.7,808745.7,19505,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603930,2389537.00
08/24/2017 15:45,2,6.701,ACTIVE,218.71,361.29,59.959,1503603903,"201051344000594","219011344069620",27.41,51.50,0,334.24,408.18,185.9,177.5,0.849,828253.3,828253.3,19540,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603931,2389538.00
08/24/2017 15:45,2,6.586,ACTIVE,219.39,362.49,59.949,1503603903,"201051344001203","219011344069620",28.01,43.20,0,336.64,406.97,186.9,178.4,0.853,818849.1,818849.1,19572,0,0,0,L,1122011218,0,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603932,2389539.00
08/24/2017 15:45,2,6.006,ACTIVE,215.09,366.70,59.944,1503603903,"274151322000054","219011344069620",26.12,48.50,0,331.23,383.23,158.9,151.4,0.601,1032232.8,1032232.8,19409,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603933,2389540.00
08/24/2017 15:45,2,6.672,ACTIVE,219.61,361.59,59.954,1503603903,"201051344000867","219011344069620",27.61,43.00,0,336.64,406.67,186.4,178.0,0.835,812461.5,812461.5,19571,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603934,2389541.00
08/24/2017 15:45,2,6.451,ACTIVE,219.16,364.59,59.959,1503603903,"201051344001093","219011344069620",28.05,40.40,0,336.04,406.07,183.2,174.9,0.831,816147.2,816147.2,19576,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603935,2389542.00
08/24/2017 15:45,2,6.658,ACTIVE,220.29,363.39,59.949,1503603903,"201051344000900","219011344069620",28.35,35.40,0,335.74,410.88,191.2,182.7,0.866,834546.6,834546.6,19576,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603936,2389543.00
08/24/2017 15:45,2,6.494,ACTIVE,220.06,363.69,59.959,1503603903,"201051344000648","219011344069620",28.01,38.80,0,336.94,406.67,184.1,175.8,0.853,820732.9,820732.9,19544,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603937,2389544.00
08/24/2017 15:45,2,6.635,ACTIVE,220.52,364.29,59.954,1503603903,"201051344000569","219011344069620",28.15,37.50,0,335.14,410.28,189.0,180.5,0.875,836103.7,836103.7,19516,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603938,2389545.00
08/24/2017 15:45,2,6.652,ACTIVE,220.52,363.39,59.970,1503603903,"201051344000983","219011344069620",28.17,38.60,0,336.34,409.98,189.8,181.2,0.884,827006.9,827006.9,19548,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603939,2389546.00
08/24/2017 15:45,2,6.678,ACTIVE,220.74,363.69,59.959,1503603903,"201051344001158","219011344069620",27.15,43.40,0,337.24,407.87,183.6,175.3,0.844,810733.8,810733.8,19553,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603939,2389547.00
08/24/2017 15:45,2,6.545,ACTIVE,220.52,364.59,59.965,1503603903,"201051344000576","219011344069620",28.19,37.50,0,337.54,410.88,186.8,178.4,0.862,825339.9,825339.9,19567,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603940,2389548.00
08/24/2017 15:45,2,6.023,ACTIVE,215.09,350.47,59.954,1503603903,"274151322000087","219011344069620",27.19,61.70,0,331.83,383.23,165.8,158.2,0.610,1007759.0,1007759.0,19670,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503603941,2389549.00
08/24/2017 16:00,2,6.340,ACTIVE,219.84,363.69,59.944,1503604804,"201051344000645","219011344069620",27.10,40.00,0,337.84,404.27,173.9,166.0,0.791,824269.1,824269.1,19534,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604805,2389550.00
08/24/2017 16:00,2,5.652,ACTIVE,215.09,348.96,59.981,1503604804,"274151322000085","219011344069620",25.88,51.00,0,333.33,380.52,148.0,140.9,0.561,1026759.3,1026759.3,19427,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604806,2389551.00
08/24/2017 16:00,2,6.242,ACTIVE,219.16,362.19,59.975,1503604804,"201051344000633","219011344069620",27.65,45.00,0,336.04,403.97,174.8,166.7,0.831,811429.4,811429.4,19586,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604807,2389552.00
08/24/2017 16:00,2,6.262,ACTIVE,220.29,363.99,59.959,1503604804,"201051344000469","219011344069620",27.55,37.80,0,336.64,405.77,174.8,166.8,0.818,815502.4,815502.4,19551,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604808,2389553.00
08/24/2017 16:00,2,6.309,ACTIVE,217.58,361.29,59.949,1503604804,"201051344000646","219011344069620",27.79,38.80,0,331.23,405.17,177.6,169.4,0.840,809635.3,809635.3,19540,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604809,2389554.00
08/24/2017 16:00,2,5.773,ACTIVE,215.09,353.47,59.970,1503604804,"274151322000052","219011344069620",27.93,48.30,0,331.83,384.43,163.4,155.8,0.645,1070095.9,1070095.9,19423,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604810,2389555.00
08/24/2017 16:00,2,6.436,ACTIVE,218.93,361.89,59.975,1503604804,"201051344000585","219011344069620",27.75,41.00,0,336.34,404.27,181.0,172.8,0.831,823950.6,823950.6,19536,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604811,2389556.00
08/24/2017 16:00,2,6.252,ACTIVE,217.35,359.78,59.970,1503604804,"201051344001230","219011344069620",27.89,38.80,0,332.13,404.57,176.6,168.6,0.822,814084.0,814084.0,19582,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604812,2389557.00
08/24/2017 16:00,2,6.111,ACTIVE,218.93,360.99,59.949,1503604804,"201051344000582","219011344069620",28.33,43.40,0,336.04,404.87,175.2,167.2,0.813,802984.4,802984.4,19524,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604813,2389558.00
08/24/2017 16:00,2,6.182,ACTIVE,217.58,360.69,59.986,1503604804,"201051344000955","219011344069620",28.25,41.50,0,331.83,404.27,177.0,168.9,0.835,823327.0,823327.0,19548,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604813,2389559.00
08/24/2017 16:00,2,3.877,ACTIVE,215.09,424.11,59.975,1503604804,"274151322000094","219011344069620",38.23,48.00,0,388.34,450.86,150.8,143.6,0.583,885594.2,885594.2,19843,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604814,2389560.00
08/24/2017 16:00,2,6.311,ACTIVE,220.06,363.99,59.975,1503604804,"201051344000579","219011344069620",27.67,44.30,0,337.54,408.48,176.9,168.8,0.826,833792.2,833792.2,19548,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604815,2389561.00
08/24/2017 16:00,2,6.254,ACTIVE,217.58,360.38,59.975,1503604804,"201051344000890","219011344069620",27.93,40.40,0,332.13,405.47,176.9,168.8,0.809,817441.9,817441.9,19549,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604816,2389562.00
08/24/2017 16:00,2,6.217,ACTIVE,218.26,361.89,59.965,1503604804,"201051344000438","219011344069620",28.27,41.50,0,334.84,404.57,177.9,169.8,0.844,819651.7,819651.7,19533,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604817,2389563.00
08/24/2017 16:00,2,6.254,ACTIVE,218.03,355.28,59.970,1503604804,"201051344000417","219011344069620",17.99,38.60,0,333.93,384.43,114.1,108.2,0.544,727138.8,727138.8,19575,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604818,2389564.00
08/24/2017 16:00,2,5.834,ACTIVE,214.87,351.97,59.970,1503604804,"274151322000083","219011344069620",27.73,51.50,0,332.13,383.83,163.8,156.2,0.650,1059250.9,1059250.9,19443,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604819,2389565.00
08/24/2017 16:00,2,6.021,ACTIVE,216.00,367.30,59.975,1503604804,"274151322000076","219011344069620",28.78,52.30,0,333.33,389.24,175.6,167.5,0.676,1131162.6,1131162.6,19428,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604820,2389566.00
08/24/2017 16:00,2,6.299,ACTIVE,218.93,358.88,59.986,1503604804,"201051344000868","219011344069620",27.43,39.30,0,333.93,404.57,175.1,167.0,0.795,813813.4,813813.4,19562,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604821,2389567.00
08/24/2017 16:00,2,6.113,ACTIVE,214.87,352.87,59.970,1503604804,"274151322000095","219011344069620",28.37,55.30,0,331.23,386.23,175.6,167.5,0.658,1120238.4,1120238.4,19455,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604821,2389568.00
08/24/2017 16:00,2,6.139,ACTIVE,220.29,358.88,60.002,1503604804,"201051344000988","219011344069620",18.15,39.50,0,339.04,386.53,113.0,107.1,0.530,699355.1,699355.1,19526,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604822,2389569.00
08/24/2017 16:00,2,6.402,ACTIVE,218.71,363.09,59.965,1503604804,"201051344001025","219011344069620",27.59,42.80,0,337.24,404.87,178.9,170.7,0.804,820822.8,820822.8,19532,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604823,2389570.00
08/24/2017 16:00,2,6.295,ACTIVE,220.06,362.79,59.965,1503604804,"201051344000458","219011344069620",27.51,41.00,0,337.84,407.27,175.4,167.4,0.831,824830.3,824830.3,19530,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604824,2389571.00
08/24/2017 16:00,2,6.199,ACTIVE,220.52,363.09,59.970,1503604804,"201051344000853","219011344069620",28.03,38.20,0,338.44,409.68,175.9,167.9,0.818,826316.2,826316.2,19559,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604825,2389572.00
08/24/2017 16:00,2,6.271,ACTIVE,217.58,362.79,59.975,1503604804,"201051344000685","219011344069620",28.35,40.00,0,333.33,404.87,180.0,171.8,0.875,819463.7,819463.7,19575,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604826,2389573.00
08/24/2017 16:00,2,6.232,ACTIVE,218.71,360.99,59.944,1503604804,"201051344000917","219011344069620",28.29,41.50,0,335.74,404.57,178.5,170.4,0.844,816175.4,816175.4,19570,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604827,2389574.00
08/24/2017 16:00,2,6.316,ACTIVE,217.58,361.29,59.975,1503604804,"201051344001145","219011344069620",28.13,38.80,0,333.33,405.47,179.9,171.7,0.822,824190.2,824190.2,19554,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604828,2389575.00
08/24/2017 16:00,2,6.254,ACTIVE,219.16,363.99,59.991,1503604804,"201051344000651","219011344069620",28.03,44.00,0,336.04,403.67,177.4,169.3,0.804,813233.5,813233.5,19545,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604829,2389576.00
08/24/2017 16:00,2,5.635,ACTIVE,214.87,363.69,59.975,1503604804,"274151322000088","219011344069620",27.57,46.00,0,332.13,383.53,157.2,149.8,0.592,1016613.9,1016613.9,19435,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604830,2389577.00
08/24/2017 16:00,2,3.906,ACTIVE,216.00,427.71,59.991,1503604804,"274151322000068","219011344069620",38.57,46.00,0,388.04,451.46,151.6,144.4,0.575,886527.3,886527.3,19854,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604831,2389578.00
08/24/2017 16:00,2,6.256,ACTIVE,218.48,359.18,59.970,1503604804,"201051344001135","219011344069620",27.89,43.60,0,336.64,403.97,176.8,168.7,0.818,808788.8,808788.8,19506,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604832,2389579.00
08/24/2017 16:00,2,6.270,ACTIVE,218.26,361.59,59.981,1503604804,"201051344000594","219011344069620",27.75,50.20,0,332.43,407.27,176.2,168.1,0.804,828296.5,828296.5,19541,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604833,2389580.00
08/24/2017 16:00,2,6.348,ACTIVE,218.93,362.49,59.959,1503604804,"201051344001203","219011344069620",27.63,42.30,0,336.04,404.27,177.5,169.4,0.835,818892.6,818892.6,19573,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604833,2389581.00
08/24/2017 16:00,2,5.684,ACTIVE,215.09,363.69,59.996,1503604804,"274151322000054","219011344069620",26.32,48.00,0,332.73,382.03,151.4,144.3,0.575,1032269.8,1032269.8,19410,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604834,2389582.00
08/24/2017 16:00,2,6.291,ACTIVE,219.16,361.29,59.991,1503604804,"201051344000867","219011344069620",27.45,43.20,0,335.14,404.27,174.8,166.8,0.795,812504.6,812504.6,19572,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604836,2389583.00
08/24/2017 16:00,2,6.102,ACTIVE,218.71,363.39,59.975,1503604804,"201051344001093","219011344069620",28.03,39.80,0,336.34,403.07,173.2,165.3,0.795,816189.7,816189.7,19577,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604836,2389584.00
08/24/2017 16:00,2,6.330,ACTIVE,219.84,362.79,59.991,1503604804,"201051344000900","219011344069620",27.85,36.80,0,336.34,406.07,178.5,170.3,0.804,834590.6,834590.6,19577,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604837,2389585.00
08/24/2017 16:00,2,6.195,ACTIVE,219.61,362.19,59.996,1503604804,"201051344000648","219011344069620",27.45,39.50,0,337.24,404.87,172.3,164.4,0.778,820775.4,820775.4,19545,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604838,2389586.00
08/24/2017 16:00,2,6.234,ACTIVE,219.84,363.69,59.996,1503604804,"201051344000569","219011344069620",27.83,38.40,0,336.34,405.47,175.6,167.6,0.791,836147.1,836147.1,19517,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604839,2389587.00
