ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 16:00,2,6.318,ACTIVE,220.06,362.79,59.986,1503604804,"201051344000983","219011344069620",27.63,39.00,0,336.94,406.07,176.9,168.9,0.831,827050.5,827050.5,19549,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604840,2389588.00
08/24/2017 16:00,2,6.291,ACTIVE,220.29,363.09,60.002,1503604804,"201051344001158","219011344069620",27.08,43.00,0,336.94,403.97,172.5,164.6,0.795,810776.2,810776.2,19554,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604841,2389589.00
08/24/2017 16:00,2,6.229,ACTIVE,220.06,363.09,59.991,1503604804,"201051344000576","219011344069620",27.61,38.20,0,337.24,409.08,174.0,166.1,0.813,825382.9,825382.9,19568,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604842,2389590.00
08/24/2017 16:00,2,5.672,ACTIVE,215.09,366.40,59.986,1503604804,"274151322000087","219011344069620",27.59,60.80,0,332.73,382.03,158.4,151.0,0.592,1007797.7,1007797.7,19671,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503604843,2389591.00
08/24/2017 16:15,2,5.938,ACTIVE,220.29,361.59,59.981,1503605703,"201051344000645","219011344069620",27.59,40.20,0,337.84,400.96,165.9,158.2,0.760,824309.5,824309.5,19535,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605704,2389592.00
08/24/2017 16:15,2,5.309,ACTIVE,215.54,364.89,59.959,1503605703,"274151322000085","219011344069620",26.14,50.00,0,336.34,379.02,140.5,133.7,0.526,1026793.8,1026793.8,19428,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605705,2389593.00
08/24/2017 16:15,2,5.947,ACTIVE,219.39,362.49,59.965,1503605703,"201051344000633","219011344069620",27.63,44.30,0,336.94,401.26,166.7,158.9,0.791,811470.1,811470.1,19587,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605706,2389594.00
08/24/2017 16:15,2,5.934,ACTIVE,220.52,362.49,59.954,1503605703,"201051344000469","219011344069620",27.71,38.00,0,337.24,402.16,166.5,158.8,0.778,815543.0,815543.0,19552,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605707,2389595.00
08/24/2017 16:15,2,5.977,ACTIVE,217.35,359.18,59.965,1503605703,"201051344000646","219011344069620",27.69,38.00,0,336.94,403.07,167.6,159.8,0.795,809676.8,809676.8,19541,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605708,2389596.00
08/24/2017 16:15,2,5.432,ACTIVE,215.54,354.97,59.959,1503605703,"274151322000052","219011344069620",27.95,45.50,0,332.73,383.23,153.7,146.4,0.605,1070133.8,1070133.8,19424,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605709,2389597.00
08/24/2017 16:15,2,6.090,ACTIVE,218.48,359.78,59.970,1503605703,"201051344000585","219011344069620",27.73,39.50,0,336.04,402.16,171.0,163.2,0.791,823992.8,823992.8,19537,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605710,2389598.00
08/24/2017 16:15,2,5.832,ACTIVE,217.13,357.68,59.965,1503605703,"201051344001230","219011344069620",28.23,38.20,0,336.34,402.46,166.8,159.0,0.778,814125.2,814125.2,19583,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605711,2389599.00
08/24/2017 16:15,2,5.855,ACTIVE,218.48,360.08,59.965,1503605703,"201051344000582","219011344069620",27.95,42.30,0,336.64,402.77,165.7,158.0,0.765,803025.4,803025.4,19525,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605712,2389600.00
08/24/2017 16:15,2,5.764,ACTIVE,217.13,357.68,59.965,1503605703,"201051344000955","219011344069620",28.45,40.60,0,337.84,402.16,166.0,158.3,0.787,823368.2,823368.2,19549,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605713,2389601.00
08/24/2017 16:15,2,3.680,ACTIVE,215.54,407.57,59.959,1503605703,"274151322000094","219011344069620",37.89,46.20,0,392.85,449.65,140.9,134.1,0.544,885629.0,885629.0,19844,0,0,0,L,1151911521,0,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605713,2389602.00
08/24/2017 16:15,2,5.916,ACTIVE,220.06,362.49,59.959,1503605703,"201051344000579","219011344069620",28.01,43.00,0,338.44,402.46,167.8,160.1,0.782,833833.5,833833.5,19549,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605714,2389603.00
08/24/2017 16:15,2,5.951,ACTIVE,217.35,357.38,59.965,1503605703,"201051344000890","219011344069620",27.71,39.30,0,337.84,402.16,167.0,159.3,0.773,817483.2,817483.2,19550,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605715,2389604.00
08/24/2017 16:15,2,5.900,ACTIVE,217.80,359.78,59.954,1503605703,"201051344000438","219011344069620",28.09,40.60,0,337.24,402.77,167.9,160.1,0.791,819693.2,819693.2,19534,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605716,2389605.00
08/24/2017 16:15,2,5.766,ACTIVE,217.35,352.87,59.954,1503605703,"201051344000417","219011344069620",18.43,37.80,0,338.44,382.93,107.7,102.1,0.508,727165.3,727165.3,19576,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605717,2389606.00
08/24/2017 16:15,2,5.441,ACTIVE,215.09,356.48,59.954,1503605703,"274151322000083","219011344069620",27.89,49.80,0,332.43,382.93,153.8,146.5,0.614,1059288.9,1059288.9,19444,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605718,2389607.00
08/24/2017 16:15,2,5.748,ACTIVE,216.45,368.80,59.954,1503605703,"274151322000076","219011344069620",28.35,50.80,0,337.54,387.74,164.9,157.3,0.636,1131203.4,1131203.4,19429,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605719,2389608.00
08/24/2017 16:15,2,5.988,ACTIVE,218.93,361.59,59.944,1503605703,"201051344000868","219011344069620",27.51,39.30,0,337.24,400.96,166.9,159.2,0.738,813854.0,813854.0,19563,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605720,2389609.00
08/24/2017 16:15,2,5.736,ACTIVE,215.09,355.58,59.975,1503605703,"274151322000095","219011344069620",28.37,52.30,0,331.53,385.03,164.8,157.2,0.619,1120279.2,1120279.2,19456,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605721,2389610.00
08/24/2017 16:15,2,5.930,ACTIVE,220.06,357.68,59.965,1503605703,"201051344000988","219011344069620",17.97,39.30,0,341.45,384.13,108.0,102.3,0.499,699381.3,699381.3,19527,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605722,2389611.00
08/24/2017 16:15,2,5.998,ACTIVE,218.03,358.58,59.954,1503605703,"201051344001025","219011344069620",27.81,41.80,0,337.54,403.07,168.9,161.1,0.756,820864.5,820864.5,19533,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605722,2389612.00
08/24/2017 16:15,2,5.945,ACTIVE,220.29,361.89,59.959,1503605703,"201051344000458","219011344069620",27.77,40.20,0,338.44,404.27,167.3,159.5,0.787,824871.1,824871.1,19531,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605724,2389613.00
08/24/2017 16:15,2,5.971,ACTIVE,220.74,363.09,59.959,1503605703,"201051344000853","219011344069620",27.85,38.60,0,342.35,406.07,168.3,160.5,0.791,826357.1,826357.1,19560,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605725,2389614.00
08/24/2017 16:15,2,5.896,ACTIVE,217.35,358.88,59.954,1503605703,"201051344000685","219011344069620",28.25,39.30,0,337.84,402.46,168.8,161.0,0.822,819505.6,819505.6,19576,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605726,2389615.00
08/24/2017 16:15,2,5.990,ACTIVE,218.26,359.78,59.959,1503605703,"201051344000917","219011344069620",27.67,41.00,0,336.34,402.46,167.9,160.1,0.791,816216.9,816216.9,19571,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605727,2389616.00
08/24/2017 16:15,2,5.912,ACTIVE,217.58,359.18,59.975,1503605703,"201051344001145","219011344069620",28.27,38.40,0,336.94,403.07,169.2,161.3,0.773,824232.1,824232.1,19555,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605728,2389617.00
08/24/2017 16:15,2,6.010,ACTIVE,218.71,360.08,59.965,1503605703,"201051344000651","219011344069620",27.49,43.80,0,336.04,401.56,167.2,159.5,0.751,813274.9,813274.9,19546,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605728,2389618.00
08/24/2017 16:15,2,5.316,ACTIVE,215.32,352.57,59.944,1503605703,"274151322000088","219011344069620",27.39,44.50,0,333.33,381.42,147.5,140.5,0.557,1016650.4,1016650.4,19436,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605729,2389619.00
08/24/2017 16:15,2,3.607,ACTIVE,216.67,416.29,59.954,1503605703,"274151322000068","219011344069620",38.80,45.30,0,391.04,452.36,142.5,135.6,0.544,886562.4,886562.4,19855,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605730,2389620.00
08/24/2017 16:15,2,5.979,ACTIVE,218.26,359.18,59.928,1503605703,"201051344001135","219011344069620",27.49,41.80,0,336.94,402.16,166.4,158.7,0.769,808830.1,808830.1,19507,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605731,2389621.00
08/24/2017 16:15,2,5.975,ACTIVE,218.71,360.08,59.944,1503605703,"201051344000594","219011344069620",27.65,48.50,0,335.14,403.07,167.3,159.6,0.782,828337.8,828337.8,19542,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605732,2389622.00
08/24/2017 16:15,2,5.953,ACTIVE,218.71,358.88,59.965,1503605703,"201051344001203","219011344069620",27.77,41.30,0,336.34,401.86,167.4,159.7,0.760,818933.9,818933.9,19574,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605733,2389623.00
08/24/2017 16:15,2,5.350,ACTIVE,215.54,349.56,59.954,1503605703,"274151322000054","219011344069620",26.36,46.00,0,333.93,381.12,143.0,136.1,0.539,1032305.1,1032305.1,19411,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605734,2389624.00
08/24/2017 16:15,2,5.885,ACTIVE,219.39,361.59,59.954,1503605703,"201051344000867","219011344069620",27.95,43.40,0,334.84,400.96,166.7,159.0,0.765,812545.4,812545.4,19573,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605735,2389625.00
08/24/2017 16:15,2,5.756,ACTIVE,218.48,358.88,59.912,1503605703,"201051344001093","219011344069620",27.99,39.00,0,336.04,400.66,163.0,155.4,0.742,816230.0,816230.0,19578,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605736,2389626.00
08/24/2017 16:15,2,5.979,ACTIVE,220.06,362.79,59.954,1503605703,"201051344000900","219011344069620",28.05,37.80,0,337.24,402.77,169.8,161.9,0.769,834632.0,834632.0,19578,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605737,2389627.00
08/24/2017 16:15,2,5.811,ACTIVE,220.06,361.29,59.949,1503605703,"201051344000648","219011344069620",27.89,40.20,0,336.64,401.56,164.0,156.4,0.765,820815.5,820815.5,19546,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605738,2389628.00
08/24/2017 16:15,2,5.955,ACTIVE,220.06,362.79,59.954,1503605703,"201051344000569","219011344069620",27.87,38.80,0,337.54,401.56,168.0,160.2,0.773,836187.8,836187.8,19518,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605739,2389629.00
08/24/2017 16:15,2,5.949,ACTIVE,220.29,363.09,59.949,1503605703,"201051344000983","219011344069620",28.01,39.50,0,336.94,402.77,168.7,160.9,0.787,827091.6,827091.6,19550,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605740,2389630.00
08/24/2017 16:15,2,5.979,ACTIVE,220.06,360.99,59.949,1503605703,"201051344001158","219011344069620",27.12,41.80,0,337.84,400.96,164.2,156.6,0.765,810816.6,810816.6,19555,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605741,2389631.00
08/24/2017 16:15,2,5.914,ACTIVE,220.29,362.19,59.949,1503605703,"201051344000576","219011344069620",27.61,38.80,0,339.04,404.57,165.5,157.8,0.765,825423.2,825423.2,19569,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605741,2389632.00
08/24/2017 16:15,2,5.305,ACTIVE,215.54,354.07,59.944,1503605703,"274151322000087","219011344069620",27.67,59.00,0,333.33,381.12,148.6,141.5,0.548,1007834.5,1007834.5,19672,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503605742,2389633.00
08/24/2017 16:30,2,5.574,ACTIVE,219.16,359.48,59.991,1503606603,"201051344000645","219011344069620",27.87,39.00,0,338.14,398.56,157.3,149.9,0.738,824347.8,824347.8,19536,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606604,2389634.00
08/24/2017 16:30,2,4.953,ACTIVE,214.64,363.69,59.981,1503606603,"274151322000085","219011344069620",26.06,49.30,0,332.43,376.31,130.8,124.3,0.491,1026825.9,1026825.9,19429,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606605,2389635.00
08/24/2017 16:30,2,5.629,ACTIVE,218.48,361.29,59.986,1503606603,"201051344000633","219011344069620",27.43,43.00,0,337.24,398.86,156.4,149.0,0.751,811508.5,811508.5,19588,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606606,2389636.00
08/24/2017 16:30,2,5.551,ACTIVE,219.39,360.38,59.991,1503606603,"201051344000469","219011344069620",28.07,36.80,0,337.24,399.16,157.8,150.4,0.756,815581.4,815581.4,19553,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606607,2389637.00
08/24/2017 16:30,2,5.545,ACTIVE,217.13,356.78,59.986,1503606603,"201051344000646","219011344069620",27.89,38.40,0,336.04,398.56,156.8,149.4,0.742,809715.4,809715.4,19542,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606608,2389638.00
08/24/2017 16:30,2,5.025,ACTIVE,214.41,348.96,59.986,1503606603,"274151322000052","219011344069620",27.97,45.50,0,332.73,379.92,142.4,135.5,0.548,1070169.0,1070169.0,19425,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606608,2389639.00
08/24/2017 16:30,2,5.744,ACTIVE,218.48,361.59,59.991,1503606603,"201051344000585","219011344069620",27.65,39.50,0,337.84,400.06,160.9,153.4,0.747,824032.3,824032.3,19538,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606609,2389640.00
08/24/2017 16:30,2,5.465,ACTIVE,217.13,356.48,59.991,1503606603,"201051344001230","219011344069620",28.19,37.80,0,332.73,393.75,156.1,148.7,0.729,814163.5,814163.5,19584,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606610,2389641.00
08/24/2017 16:30,2,5.520,ACTIVE,218.48,357.98,59.996,1503606603,"201051344000582","219011344069620",27.79,42.80,0,337.54,399.76,155.3,148.0,0.716,803063.5,803063.5,19526,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606611,2389642.00
08/24/2017 16:30,2,5.471,ACTIVE,217.35,356.78,59.965,1503606603,"201051344000955","219011344069620",27.99,40.80,0,337.24,397.35,155.1,147.8,0.738,823406.4,823406.4,19550,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606612,2389643.00
08/24/2017 16:30,2,3.461,ACTIVE,214.64,406.67,59.981,1503606603,"274151322000094","219011344069620",37.23,46.20,0,390.74,447.85,130.4,124.0,0.504,885661.2,885661.2,19845,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606613,2389644.00
08/24/2017 16:30,2,5.604,ACTIVE,219.16,357.98,59.981,1503606603,"201051344000579","219011344069620",27.75,41.80,0,337.24,399.16,157.4,150.0,0.729,833872.2,833872.2,19550,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606614,2389645.00
08/24/2017 16:30,2,5.551,ACTIVE,217.13,358.58,59.986,1503606603,"201051344000890","219011344069620",27.81,38.80,0,333.93,397.66,156.4,149.0,0.716,817521.6,817521.6,19551,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606615,2389646.00
08/24/2017 16:30,2,5.457,ACTIVE,217.80,358.28,59.986,1503606603,"201051344000438","219011344069620",28.31,40.40,0,338.44,399.46,156.3,149.0,0.738,819731.7,819731.7,19535,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606616,2389647.00
08/24/2017 16:30,2,5.439,ACTIVE,217.58,353.77,59.986,1503606603,"201051344000417","219011344069620",18.29,37.80,0,337.24,379.62,100.8,95.4,0.473,727189.9,727189.9,19577,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606617,2389648.00
08/24/2017 16:30,2,5.053,ACTIVE,214.19,357.38,59.986,1503606603,"274151322000083","219011344069620",27.95,47.80,0,332.43,379.92,142.9,136.0,0.557,1059324.1,1059324.1,19445,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606617,2389649.00
08/24/2017 16:30,2,5.316,ACTIVE,215.32,355.28,59.981,1503606603,"274151322000076","219011344069620",28.35,50.00,0,333.93,382.63,152.6,145.4,0.592,1131241.1,1131241.1,19430,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606618,2389650.00
08/24/2017 16:30,2,5.596,ACTIVE,218.03,358.88,59.991,1503606603,"201051344000868","219011344069620",27.83,38.00,0,335.74,398.56,157.6,150.2,0.725,813892.5,813892.5,19564,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606619,2389651.00
08/24/2017 16:30,2,5.307,ACTIVE,214.41,348.96,59.975,1503606603,"274151322000095","219011344069620",28.51,51.80,0,332.43,381.73,153.2,145.9,0.579,1120316.9,1120316.9,19457,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606620,2389652.00
08/24/2017 16:30,2,5.553,ACTIVE,218.71,356.18,59.986,1503606603,"201051344000988","219011344069620",18.19,38.80,0,338.14,382.03,102.2,96.7,0.482,699406.1,699406.1,19528,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606621,2389653.00
08/24/2017 16:30,2,5.592,ACTIVE,218.03,358.58,59.975,1503606603,"201051344001025","219011344069620",28.01,40.80,0,338.44,399.16,158.6,151.1,0.720,820903.4,820903.4,19534,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606622,2389654.00
08/24/2017 16:30,2,5.588,ACTIVE,219.16,360.99,59.954,1503606603,"201051344000458","219011344069620",27.95,39.30,0,337.84,399.46,158.1,150.7,0.738,824909.7,824909.7,19532,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606623,2389655.00
08/24/2017 16:30,2,5.568,ACTIVE,219.61,361.89,59.986,1503606603,"201051344000853","219011344069620",28.29,37.30,0,338.44,400.36,159.4,151.9,0.756,826396.0,826396.0,19561,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606624,2389656.00
08/24/2017 16:30,2,5.541,ACTIVE,216.90,359.18,59.981,1503606603,"201051344000685","219011344069620",28.15,38.80,0,336.64,398.86,157.9,150.5,0.769,819544.5,819544.5,19577,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606625,2389657.00
08/24/2017 16:30,2,5.516,ACTIVE,217.80,359.48,59.991,1503606603,"201051344000917","219011344069620",28.21,40.60,0,337.84,399.16,157.6,150.2,0.747,816255.6,816255.6,19572,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606626,2389658.00
08/24/2017 16:30,2,5.516,ACTIVE,217.13,357.98,59.986,1503606603,"201051344001145","219011344069620",28.39,38.00,0,338.14,399.46,158.6,151.2,0.734,824271.1,824271.1,19556,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606627,2389659.00
08/24/2017 16:30,2,5.600,ACTIVE,218.26,358.28,59.986,1503606603,"201051344000651","219011344069620",27.61,43.20,0,337.84,399.46,156.6,149.2,0.712,813313.4,813313.4,19547,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606628,2389660.00
08/24/2017 16:30,2,4.918,ACTIVE,214.41,349.86,59.975,1503606603,"274151322000088","219011344069620",27.47,43.80,0,332.13,378.42,136.8,130.1,0.521,1016684.1,1016684.1,19437,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606628,2389661.00
08/24/2017 16:30,2,3.389,ACTIVE,215.09,412.68,59.981,1503606603,"274151322000068","219011344069620",38.25,45.00,0,391.94,447.55,132.0,125.5,0.499,886594.9,886594.9,19856,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606629,2389662.00
08/24/2017 16:30,2,5.570,ACTIVE,217.80,357.38,59.981,1503606603,"201051344001135","219011344069620",27.63,42.80,0,338.14,397.96,155.9,148.6,0.725,808868.4,808868.4,19508,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606630,2389663.00
08/24/2017 16:30,2,5.539,ACTIVE,217.58,358.58,59.981,1503606603,"201051344000594","219011344069620",27.99,48.00,0,334.84,399.46,156.9,149.5,0.729,828376.4,828376.4,19543,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606631,2389664.00
08/24/2017 16:30,2,5.584,ACTIVE,218.03,360.08,59.986,1503606603,"201051344001203","219011344069620",27.79,40.40,0,338.74,399.16,157.1,149.7,0.729,818972.4,818972.4,19575,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606632,2389665.00
08/24/2017 16:30,2,4.959,ACTIVE,214.64,348.96,60.002,1503606603,"274151322000054","219011344069620",26.48,46.20,0,332.43,378.42,132.9,126.3,0.504,1032337.8,1032337.8,19412,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606633,2389666.00
08/24/2017 16:30,2,5.564,ACTIVE,218.26,357.98,59.986,1503606603,"201051344000867","219011344069620",27.89,42.00,0,338.44,398.26,157.2,149.8,0.716,812583.8,812583.8,19574,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606634,2389667.00
08/24/2017 16:30,2,5.396,ACTIVE,218.26,358.28,59.975,1503606603,"201051344001093","219011344069620",28.01,38.60,0,338.44,397.66,153.2,145.9,0.703,816267.5,816267.5,19579,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606635,2389668.00
08/24/2017 16:30,2,5.514,ACTIVE,218.71,360.99,59.991,1503606603,"201051344000900","219011344069620",28.69,36.00,0,336.64,399.16,160.2,152.7,0.725,834671.2,834671.2,19579,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606636,2389669.00
08/24/2017 16:30,2,5.486,ACTIVE,218.93,359.18,59.981,1503606603,"201051344000648","219011344069620",27.83,39.00,0,337.84,399.16,154.7,147.4,0.707,820853.4,820853.4,19547,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606637,2389670.00
08/24/2017 16:30,2,5.559,ACTIVE,219.16,360.38,59.991,1503606603,"201051344000569","219011344069620",28.17,37.00,0,337.24,399.46,158.6,151.1,0.725,836226.7,836226.7,19519,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606638,2389671.00
08/24/2017 16:30,2,5.602,ACTIVE,219.16,360.08,59.991,1503606603,"201051344000983","219011344069620",28.11,38.40,0,337.24,399.46,159.4,152.0,0.751,827130.7,827130.7,19551,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606638,2389672.00
08/24/2017 16:30,2,5.553,ACTIVE,219.16,361.59,59.996,1503606603,"201051344001158","219011344069620",27.49,40.60,0,337.54,397.96,154.6,147.3,0.725,810854.5,810854.5,19556,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606639,2389673.00
08/24/2017 16:30,2,5.479,ACTIVE,219.16,361.29,59.991,1503606603,"201051344000576","219011344069620",28.19,37.30,0,337.54,399.16,156.3,149.0,0.707,825461.4,825461.4,19570,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606640,2389674.00
08/24/2017 16:30,2,4.945,ACTIVE,214.64,348.36,59.975,1503606603,"274151322000087","219011344069620",27.61,59.50,0,332.13,378.12,138.2,131.5,0.513,1007868.5,1007868.5,19673,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503606641,2389675.00
08/24/2017 16:45,2,5.055,ACTIVE,218.48,357.08,59.970,1503607504,"201051344000645","219011344069620",27.99,38.20,0,338.14,395.85,143.3,136.4,0.658,824383.5,824383.5,19537,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607505,2389676.00
08/24/2017 16:45,2,4.484,ACTIVE,214.64,359.48,59.975,1503607504,"274151322000085","219011344069620",26.52,47.80,0,331.83,373.31,120.4,114.3,0.455,1026855.7,1026855.7,19430,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607506,2389677.00
08/24/2017 16:45,2,5.090,ACTIVE,218.03,358.28,59.975,1503607504,"201051344000633","219011344069620",27.83,42.50,0,337.24,395.85,143.5,136.6,0.685,811544.1,811544.1,19589,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607507,2389678.00
08/24/2017 16:45,2,5.076,ACTIVE,218.93,359.18,59.975,1503607504,"201051344000469","219011344069620",27.93,36.30,0,337.54,397.35,143.6,136.6,0.694,815617.2,815617.2,19554,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607508,2389679.00
08/24/2017 16:45,2,5.098,ACTIVE,216.67,357.98,59.986,1503607504,"201051344000646","219011344069620",27.97,37.80,0,337.24,394.95,144.4,137.5,0.689,809751.1,809751.1,19543,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607509,2389680.00
08/24/2017 16:45,2,4.592,ACTIVE,214.41,364.59,59.938,1503607504,"274151322000052","219011344069620",28.15,44.80,0,332.73,376.62,130.9,124.4,0.513,1070201.4,1070201.4,19426,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607510,2389681.00
08/24/2017 16:45,2,5.229,ACTIVE,217.35,356.78,59.970,1503607504,"201051344000585","219011344069620",27.99,39.50,0,337.84,396.45,148.2,141.1,0.694,824069.0,824069.0,19539,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607511,2389682.00
08/24/2017 16:45,2,5.023,ACTIVE,216.00,354.37,59.965,1503607504,"201051344001230","219011344069620",28.17,36.80,0,333.03,391.04,143.4,136.5,0.672,814199.1,814199.1,19585,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607512,2389683.00
08/24/2017 16:45,2,5.047,ACTIVE,217.58,357.68,59.975,1503607504,"201051344000582","219011344069620",27.95,41.80,0,338.44,396.75,142.9,136.0,0.667,803098.9,803098.9,19527,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607513,2389684.00
08/24/2017 16:45,2,5.021,ACTIVE,216.45,355.58,59.965,1503607504,"201051344000955","219011344069620",28.11,40.40,0,335.14,391.04,143.0,136.1,0.685,823441.8,823441.8,19551,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607514,2389685.00
08/24/2017 16:45,2,3.035,ACTIVE,214.41,417.19,59.975,1503607504,"274151322000094","219011344069620",38.98,45.50,0,388.94,446.65,120.0,113.9,0.464,885690.8,885690.8,19846,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607514,2389686.00
08/24/2017 16:45,2,5.049,ACTIVE,218.71,357.98,59.970,1503607504,"201051344000579","219011344069620",28.31,41.30,0,337.54,395.55,144.6,137.7,0.681,833908.1,833908.1,19551,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607515,2389687.00
08/24/2017 16:45,2,5.041,ACTIVE,216.45,355.28,59.981,1503607504,"201051344000890","219011344069620",28.23,38.20,0,337.84,392.25,144.1,137.2,0.658,817557.3,817557.3,19552,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607516,2389688.00
08/24/2017 16:45,2,5.027,ACTIVE,216.67,356.78,59.970,1503607504,"201051344000438","219011344069620",28.37,40.00,0,338.44,395.85,144.4,137.4,0.681,819767.5,819767.5,19536,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607517,2389689.00
08/24/2017 16:45,2,5.035,ACTIVE,216.45,351.37,59.965,1503607504,"201051344000417","219011344069620",18.21,36.80,0,338.14,377.52,92.9,87.7,0.438,727212.8,727212.8,19578,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607518,2389690.00
08/24/2017 16:45,2,4.652,ACTIVE,214.19,362.19,59.954,1503607504,"274151322000083","219011344069620",28.03,46.40,0,332.13,377.22,131.9,125.4,0.530,1059356.7,1059356.7,19446,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607519,2389691.00
08/24/2017 16:45,2,4.768,ACTIVE,215.09,348.96,59.965,1503607504,"274151322000076","219011344069620",29.16,48.30,0,334.54,378.42,140.7,133.9,0.548,1131276.0,1131276.0,19431,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607520,2389692.00
08/24/2017 16:45,2,5.039,ACTIVE,217.58,357.38,59.949,1503607504,"201051344000868","219011344069620",28.15,36.80,0,338.14,395.85,143.8,136.8,0.658,813928.4,813928.4,19565,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607521,2389693.00
08/24/2017 16:45,2,4.877,ACTIVE,214.41,350.77,59.986,1503607504,"274151322000095","219011344069620",28.65,49.30,0,332.13,378.72,141.6,134.7,0.539,1120351.9,1120351.9,19458,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607522,2389694.00
08/24/2017 16:45,2,5.158,ACTIVE,218.71,355.88,59.975,1503607504,"201051344000988","219011344069620",17.87,38.00,0,338.14,379.62,93.5,88.3,0.429,699429.2,699429.2,19529,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607523,2389695.00
08/24/2017 16:45,2,5.162,ACTIVE,217.13,355.58,60.007,1503607504,"201051344001025","219011344069620",27.89,41.00,0,338.44,396.45,145.8,138.8,0.667,820939.6,820939.6,19535,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607523,2389696.00
08/24/2017 16:45,2,5.104,ACTIVE,218.71,360.08,60.007,1503607504,"201051344000458","219011344069620",27.95,38.60,0,337.54,396.75,144.4,137.5,0.689,824945.7,824945.7,19533,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607524,2389697.00
08/24/2017 16:45,2,5.082,ACTIVE,219.16,360.08,59.986,1503607504,"201051344000853","219011344069620",28.27,36.30,0,338.14,396.15,145.5,138.5,0.689,826432.3,826432.3,19562,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607526,2389698.00
08/24/2017 16:45,2,5.008,ACTIVE,216.45,355.88,59.949,1503607504,"201051344000685","219011344069620",28.71,38.40,0,337.84,395.25,145.5,138.5,0.716,819580.5,819580.5,19578,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607526,2389699.00
08/24/2017 16:45,2,5.080,ACTIVE,217.13,357.08,59.981,1503607504,"201051344000917","219011344069620",28.25,40.80,0,337.54,395.85,145.4,138.4,0.685,816291.6,816291.6,19573,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607527,2389700.00
08/24/2017 16:45,2,5.098,ACTIVE,216.45,356.78,59.975,1503607504,"201051344001145","219011344069620",28.39,38.00,0,338.14,396.15,146.7,139.6,0.681,824307.4,824307.4,19557,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607528,2389701.00
08/24/2017 16:45,2,5.102,ACTIVE,217.58,357.68,59.981,1503607504,"201051344000651","219011344069620",27.93,43.00,0,338.14,395.55,144.3,137.3,0.672,813349.2,813349.2,19548,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607529,2389702.00
08/24/2017 16:45,2,4.480,ACTIVE,214.41,351.67,59.975,1503607504,"274151322000088","219011344069620",27.79,42.50,0,332.43,375.11,126.1,119.8,0.482,1016715.3,1016715.3,19438,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607530,2389703.00
08/24/2017 16:45,2,3.119,ACTIVE,215.09,409.68,59.970,1503607504,"274151322000068","219011344069620",38.25,43.80,0,390.44,446.65,120.8,114.7,0.460,886624.8,886624.8,19857,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607531,2389704.00
08/24/2017 16:45,2,5.055,ACTIVE,217.13,354.97,59.975,1503607504,"201051344001135","219011344069620",28.07,41.80,0,338.44,395.55,143.7,136.8,0.667,808904.0,808904.0,19509,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607532,2389705.00
08/24/2017 16:45,2,5.076,ACTIVE,217.13,357.08,59.959,1503607504,"201051344000594","219011344069620",28.07,46.00,0,335.14,395.85,144.4,137.5,0.658,828412.2,828412.2,19544,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607533,2389706.00
08/24/2017 16:45,2,5.072,ACTIVE,217.58,356.78,59.991,1503607504,"201051344001203","219011344069620",28.03,40.00,0,338.14,396.45,144.1,137.1,0.672,819008.2,819008.2,19576,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607534,2389707.00
08/24/2017 16:45,2,4.488,ACTIVE,214.41,358.58,59.986,1503607504,"274151322000054","219011344069620",26.98,45.00,0,332.43,375.11,122.6,116.4,0.468,1032368.1,1032368.1,19413,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607535,2389708.00
08/24/2017 16:45,2,5.068,ACTIVE,218.03,357.38,59.986,1503607504,"201051344000867","219011344069620",28.05,41.00,0,339.04,395.55,143.9,137.0,0.658,812619.6,812619.6,19575,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607536,2389709.00
08/24/2017 16:45,2,4.924,ACTIVE,217.35,357.08,59.986,1503607504,"201051344001093","219011344069620",28.09,38.40,0,338.74,394.95,140.1,133.3,0.641,816302.3,816302.3,19580,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607536,2389710.00
08/24/2017 16:45,2,5.031,ACTIVE,218.48,358.58,59.970,1503607504,"201051344000900","219011344069620",28.71,34.80,0,337.54,397.05,146.2,139.2,0.663,834707.6,834707.6,19580,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607537,2389711.00
08/24/2017 16:45,2,4.930,ACTIVE,218.48,357.38,59.991,1503607504,"201051344000648","219011344069620",28.31,38.00,0,338.44,395.85,141.4,134.5,0.658,820888.6,820888.6,19548,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607538,2389712.00
08/24/2017 16:45,2,5.080,ACTIVE,218.48,359.78,59.991,1503607504,"201051344000569","219011344069620",28.17,36.30,0,337.84,396.75,144.9,138.0,0.685,836262.8,836262.8,19520,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607539,2389713.00
08/24/2017 16:45,2,5.109,ACTIVE,218.71,360.69,59.986,1503607504,"201051344000983","219011344069620",28.21,37.50,0,337.54,397.05,146.1,139.0,0.694,827167.1,827167.1,19552,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607540,2389714.00
08/24/2017 16:45,2,5.061,ACTIVE,218.71,358.58,59.991,1503607504,"201051344001158","219011344069620",27.71,40.40,0,337.54,395.55,142.1,135.3,0.667,810889.7,810889.7,19557,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607541,2389715.00
08/24/2017 16:45,2,4.949,ACTIVE,218.93,358.88,59.991,1503607504,"201051344000576","219011344069620",28.49,36.30,0,337.54,395.55,142.8,135.9,0.654,825497.0,825497.0,19571,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607542,2389716.00
08/24/2017 16:45,2,4.518,ACTIVE,214.41,357.68,59.996,1503607504,"274151322000087","219011344069620",27.79,57.00,0,332.43,374.51,127.2,120.8,0.468,1007899.9,1007899.9,19674,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503607543,2389717.00
08/24/2017 17:00,2,4.605,ACTIVE,218.26,356.78,59.949,1503608404,"201051344000645","219011344069620",28.15,36.50,0,338.74,391.64,131.4,124.9,0.583,824416.1,824416.1,19538,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608405,2389718.00
08/24/2017 17:00,2,4.023,ACTIVE,213.96,356.78,59.965,1503608404,"274151322000085","219011344069620",26.96,46.80,0,333.93,370.60,109.8,104.0,0.429,1026882.8,1026882.8,19431,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608406,2389719.00
08/24/2017 17:00,2,4.646,ACTIVE,217.58,356.18,59.965,1503608404,"201051344000633","219011344069620",27.97,40.80,0,338.14,391.94,131.6,125.1,0.628,811576.7,811576.7,19590,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608407,2389720.00
08/24/2017 17:00,2,4.598,ACTIVE,218.48,356.48,59.975,1503608404,"201051344000469","219011344069620",28.33,34.80,0,337.24,391.94,131.8,125.3,0.641,815649.9,815649.9,19555,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608408,2389721.00
08/24/2017 17:00,2,4.619,ACTIVE,216.22,354.97,60.007,1503608404,"201051344000646","219011344069620",28.27,37.00,0,332.73,388.04,132.4,125.9,0.628,809783.8,809783.8,19544,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608409,2389722.00
08/24/2017 17:00,2,4.125,ACTIVE,214.19,352.57,59.965,1503608404,"274151322000052","219011344069620",28.49,43.40,0,333.03,373.91,119.0,112.9,0.451,1070230.9,1070230.9,19427,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608410,2389723.00
08/24/2017 17:00,2,4.791,ACTIVE,217.35,356.48,59.944,1503608404,"201051344000585","219011344069620",28.17,38.40,0,337.54,391.94,136.7,130.0,0.641,824102.7,824102.7,19540,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608411,2389724.00
08/24/2017 17:00,2,4.514,ACTIVE,216.00,353.17,59.970,1503608404,"201051344001230","219011344069620",28.75,36.30,0,331.53,385.93,131.4,124.9,0.619,814231.5,814231.5,19586,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608411,2389725.00
08/24/2017 17:00,2,4.588,ACTIVE,217.35,355.88,60.012,1503608404,"201051344000582","219011344069620",28.21,40.80,0,338.14,391.34,131.2,124.7,0.614,803131.3,803131.3,19528,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608412,2389726.00
08/24/2017 17:00,2,4.514,ACTIVE,216.22,354.37,59.981,1503608404,"201051344000955","219011344069620",28.57,39.50,0,333.63,386.53,130.6,124.1,0.623,823474.2,823474.2,19552,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608413,2389727.00
08/24/2017 17:00,2,2.754,ACTIVE,214.41,426.21,59.959,1503608404,"274151322000094","219011344069620",38.80,45.00,0,394.65,444.85,108.6,102.9,0.420,885717.6,885717.6,19847,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608414,2389728.00
08/24/2017 17:00,2,4.684,ACTIVE,218.26,357.08,59.970,1503608404,"201051344000579","219011344069620",27.97,40.00,0,338.14,392.25,132.7,126.1,0.623,833941.0,833941.0,19552,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608415,2389729.00
