ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 17:00,2,4.600,ACTIVE,216.22,353.77,59.986,1503608404,"201051344000890","219011344069620",28.37,37.00,0,333.63,387.44,132.2,125.7,0.610,817589.9,817589.9,19553,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608416,2389730.00
08/24/2017 17:00,2,4.584,ACTIVE,216.90,355.28,59.975,1503608404,"201051344000438","219011344069620",28.41,39.00,0,337.24,391.04,132.0,125.4,0.628,819800.1,819800.1,19537,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608417,2389731.00
08/24/2017 17:00,2,4.506,ACTIVE,216.45,350.47,59.975,1503608404,"201051344000417","219011344069620",18.65,36.80,0,335.44,372.41,85.1,80.2,0.407,727233.6,727233.6,19579,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608418,2389732.00
08/24/2017 17:00,2,4.182,ACTIVE,213.51,348.36,59.970,1503608404,"274151322000083","219011344069620",28.33,45.80,0,332.73,374.21,119.9,113.8,0.482,1059386.4,1059386.4,19447,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608419,2389733.00
08/24/2017 17:00,2,4.355,ACTIVE,214.87,353.47,59.970,1503608404,"274151322000076","219011344069620",28.92,46.20,0,333.93,376.62,127.6,121.2,0.495,1131307.7,1131307.7,19432,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608420,2389734.00
08/24/2017 17:00,2,4.680,ACTIVE,217.35,355.28,59.944,1503608404,"201051344000868","219011344069620",27.77,36.00,0,337.54,391.34,131.7,125.2,0.605,813961.0,813961.0,19566,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608420,2389735.00
08/24/2017 17:00,2,4.391,ACTIVE,213.74,357.68,59.944,1503608404,"274151322000095","219011344069620",28.90,47.80,0,331.83,376.01,128.6,122.2,0.499,1120383.8,1120383.8,19459,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608421,2389736.00
08/24/2017 17:00,2,4.635,ACTIVE,218.03,352.87,59.965,1503608404,"201051344000988","219011344069620",18.31,37.00,0,339.04,376.92,86.0,81.1,0.393,699450.3,699450.3,19530,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608422,2389737.00
08/24/2017 17:00,2,4.723,ACTIVE,216.90,354.07,60.007,1503608404,"201051344001025","219011344069620",28.01,39.50,0,336.04,390.44,134.1,127.5,0.605,820972.7,820972.7,19536,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608423,2389738.00
08/24/2017 17:00,2,4.617,ACTIVE,218.26,356.18,59.965,1503608404,"201051344000458","219011344069620",28.39,37.50,0,338.14,393.15,132.8,126.2,0.641,824978.6,824978.6,19534,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608424,2389739.00
08/24/2017 17:00,2,4.633,ACTIVE,218.71,358.88,59.970,1503608404,"201051344000853","219011344069620",28.47,35.60,0,338.44,391.64,133.6,127.0,0.641,826465.4,826465.4,19563,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608425,2389740.00
08/24/2017 17:00,2,4.604,ACTIVE,216.45,355.28,59.975,1503608404,"201051344000685","219011344069620",28.55,37.50,0,334.54,390.14,133.1,126.5,0.650,819613.5,819613.5,19579,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608426,2389741.00
08/24/2017 17:00,2,4.559,ACTIVE,216.90,355.58,59.959,1503608404,"201051344000917","219011344069620",28.78,39.80,0,336.64,390.74,133.0,126.4,0.628,816324.6,816324.6,19574,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608427,2389742.00
08/24/2017 17:00,2,4.594,ACTIVE,216.45,354.37,59.975,1503608404,"201051344001145","219011344069620",28.82,36.50,0,336.94,390.44,134.2,127.6,0.623,824340.6,824340.6,19558,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608428,2389743.00
08/24/2017 17:00,2,4.578,ACTIVE,217.35,355.88,59.975,1503608404,"201051344000651","219011344069620",28.53,41.30,0,338.14,391.94,132.2,125.6,0.601,813381.9,813381.9,19549,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608429,2389744.00
08/24/2017 17:00,2,4.023,ACTIVE,213.96,354.37,59.965,1503608404,"274151322000088","219011344069620",27.91,41.00,0,332.43,372.71,113.6,107.8,0.438,1016743.5,1016743.5,19439,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608430,2389745.00
08/24/2017 17:00,2,2.730,ACTIVE,215.09,422.00,59.981,1503608404,"274151322000068","219011344069620",39.20,42.80,0,392.85,448.15,108.2,102.5,0.411,886651.8,886651.8,19858,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608431,2389746.00
08/24/2017 17:00,2,4.672,ACTIVE,216.90,354.07,59.959,1503608404,"201051344001135","219011344069620",27.85,40.80,0,334.54,388.34,131.8,125.3,0.605,808936.6,808936.6,19510,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608432,2389747.00
08/24/2017 17:00,2,4.674,ACTIVE,217.13,356.48,59.965,1503608404,"201051344000594","219011344069620",27.89,44.80,0,334.24,391.34,132.1,125.5,0.610,828444.9,828444.9,19545,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608433,2389748.00
08/24/2017 17:00,2,4.666,ACTIVE,217.35,354.97,59.954,1503608404,"201051344001203","219011344069620",27.93,39.30,0,338.74,391.04,132.0,125.5,0.614,819040.9,819040.9,19577,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608434,2389749.00
08/24/2017 17:00,2,4.051,ACTIVE,214.19,347.46,59.991,1503608404,"274151322000054","219011344069620",27.17,43.60,0,332.43,372.11,111.5,105.7,0.424,1032395.6,1032395.6,19414,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608435,2389750.00
08/24/2017 17:00,2,4.604,ACTIVE,217.58,354.67,59.996,1503608404,"201051344000867","219011344069620",28.33,39.30,0,338.74,391.04,132.1,125.6,0.601,812652.3,812652.3,19576,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608436,2389751.00
08/24/2017 17:00,2,4.459,ACTIVE,217.35,355.58,59.970,1503608404,"201051344001093","219011344069620",28.33,37.30,0,337.54,390.14,127.9,121.5,0.592,816334.1,816334.1,19581,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608437,2389752.00
08/24/2017 17:00,2,4.623,ACTIVE,218.03,357.98,59.986,1503608404,"201051344000900","219011344069620",28.59,33.80,0,338.14,392.55,133.9,127.3,0.614,834740.9,834740.9,19581,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608438,2389753.00
08/24/2017 17:00,2,4.525,ACTIVE,218.03,355.88,60.012,1503608404,"201051344000648","219011344069620",28.29,36.80,0,339.04,391.94,129.7,123.2,0.605,820920.7,820920.7,19549,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608439,2389754.00
08/24/2017 17:00,2,4.578,ACTIVE,218.03,357.38,59.970,1503608404,"201051344000569","219011344069620",28.63,35.60,0,337.84,393.45,132.8,126.2,0.632,836295.7,836295.7,19521,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608439,2389755.00
08/24/2017 17:00,2,4.621,ACTIVE,218.26,357.98,59.965,1503608404,"201051344000983","219011344069620",28.67,36.00,0,338.44,392.55,134.2,127.6,0.641,827200.3,827200.3,19553,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608440,2389756.00
08/24/2017 17:00,2,4.602,ACTIVE,218.26,355.88,59.965,1503608404,"201051344001158","219011344069620",27.97,39.30,0,338.74,391.64,130.3,123.9,0.610,810922.0,810922.0,19558,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608441,2389757.00
08/24/2017 17:00,2,4.500,ACTIVE,218.48,357.98,59.970,1503608404,"201051344000576","219011344069620",28.67,34.30,0,337.84,391.34,130.6,124.1,0.605,825529.4,825529.4,19572,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608442,2389758.00
08/24/2017 17:00,2,4.053,ACTIVE,213.96,357.08,59.965,1503608404,"274151322000087","219011344069620",28.03,55.80,0,332.73,372.11,115.1,109.2,0.420,1007928.5,1007928.5,19675,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503608443,2389759.00
08/24/2017 17:15,2,4.102,ACTIVE,217.35,353.47,59.975,1503609303,"201051344000645","219011344069620",27.81,37.30,0,339.04,388.04,115.6,109.7,0.535,824445.3,824445.3,19539,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609305,2389760.00
08/24/2017 17:15,2,3.531,ACTIVE,213.74,353.47,60.007,1503609303,"274151322000085","219011344069620",27.35,44.30,0,333.93,368.20,97.8,92.5,0.358,1026907.2,1026907.2,19432,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609305,2389761.00
08/24/2017 17:15,2,4.092,ACTIVE,216.90,354.67,59.975,1503609303,"201051344000633","219011344069620",28.41,39.30,0,337.24,388.64,117.8,111.7,0.566,811606.2,811606.2,19591,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609306,2389762.00
08/24/2017 17:15,2,4.051,ACTIVE,217.35,354.97,59.981,1503609303,"201051344000469","219011344069620",28.43,34.50,0,338.44,388.64,116.7,110.7,0.557,815679.3,815679.3,19556,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609307,2389763.00
08/24/2017 17:15,2,4.090,ACTIVE,215.54,353.77,59.975,1503609303,"201051344000646","219011344069620",28.90,33.80,0,333.33,384.43,119.8,113.7,0.570,809813.7,809813.7,19545,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609308,2389764.00
08/24/2017 17:15,2,3.609,ACTIVE,213.51,356.18,59.970,1503609303,"274151322000052","219011344069620",28.88,41.00,0,333.33,371.21,105.5,99.9,0.415,1070257.4,1070257.4,19428,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609309,2389765.00
08/24/2017 17:15,2,4.283,ACTIVE,216.45,354.37,59.975,1503609303,"201051344000585","219011344069620",28.53,35.60,0,336.94,384.73,123.8,117.6,0.579,824133.6,824133.6,19541,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609310,2389766.00
08/24/2017 17:15,2,3.986,ACTIVE,215.32,350.47,59.965,1503609303,"201051344001230","219011344069620",29.20,34.00,0,332.73,382.63,118.0,111.9,0.544,814261.1,814261.1,19587,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609311,2389767.00
08/24/2017 17:15,2,4.031,ACTIVE,216.67,353.47,59.975,1503609303,"201051344000582","219011344069620",28.90,39.30,0,334.84,385.33,118.0,112.0,0.548,803160.9,803160.9,19529,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609312,2389768.00
08/24/2017 17:15,2,4.010,ACTIVE,215.54,352.57,59.970,1503609303,"201051344000955","219011344069620",29.08,37.30,0,333.33,382.63,118.1,112.1,0.566,823503.7,823503.7,19553,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609313,2389769.00
08/24/2017 17:15,2,2.355,ACTIVE,213.51,430.72,59.959,1503609303,"274151322000094","219011344069620",39.58,43.00,0,394.35,444.24,95.1,89.8,0.376,885741.6,885741.6,19848,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609314,2389770.00
08/24/2017 17:15,2,4.080,ACTIVE,217.35,355.58,59.975,1503609303,"201051344000579","219011344069620",28.96,38.00,0,338.14,388.34,119.7,113.6,0.561,833970.9,833970.9,19553,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609315,2389771.00
08/24/2017 17:15,2,4.049,ACTIVE,215.54,351.97,59.970,1503609303,"201051344000890","219011344069620",29.04,34.80,0,333.93,384.13,119.2,113.1,0.552,817619.7,817619.7,19554,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609315,2389772.00
08/24/2017 17:15,2,4.031,ACTIVE,216.22,353.47,59.970,1503609303,"201051344000438","219011344069620",29.18,36.30,0,334.84,385.63,119.2,113.1,0.566,819829.9,819829.9,19538,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609316,2389773.00
08/24/2017 17:15,2,4.029,ACTIVE,216.00,360.08,59.975,1503609303,"201051344000417","219011344069620",18.85,33.30,0,318.30,390.44,77.0,72.4,0.658,727252.7,727252.7,19580,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609317,2389774.00
08/24/2017 17:15,2,3.650,ACTIVE,213.29,348.06,59.965,1503609303,"274151322000083","219011344069620",28.82,43.00,0,333.03,371.81,106.6,101.0,0.424,1059413.2,1059413.2,19448,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609318,2389775.00
08/24/2017 17:15,2,3.812,ACTIVE,214.19,350.77,59.970,1503609303,"274151322000076","219011344069620",29.48,44.00,0,333.03,373.61,113.8,107.9,0.433,1131336.2,1131336.2,19433,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609319,2389776.00
08/24/2017 17:15,2,4.096,ACTIVE,216.22,352.57,59.970,1503609303,"201051344000868","219011344069620",28.07,36.30,0,337.84,386.83,116.5,110.5,0.539,813990.4,813990.4,19567,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609320,2389777.00
08/24/2017 17:15,2,3.857,ACTIVE,213.51,344.76,59.970,1503609303,"274151322000095","219011344069620",29.36,44.80,0,332.73,373.31,114.6,108.7,0.438,1120412.6,1120412.6,19460,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609321,2389778.00
08/24/2017 17:15,2,4.047,ACTIVE,217.35,362.79,59.970,1503609303,"201051344000988","219011344069620",18.65,35.40,0,321.31,396.15,76.5,71.9,0.650,699469.3,699469.3,19531,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609322,2389779.00
08/24/2017 17:15,2,4.195,ACTIVE,216.45,352.57,59.970,1503609303,"201051344001025","219011344069620",28.47,37.80,0,334.24,385.03,120.9,114.8,0.548,821003.0,821003.0,19537,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609323,2389780.00
08/24/2017 17:15,2,4.064,ACTIVE,217.35,354.07,59.975,1503609303,"201051344000458","219011344069620",28.49,37.00,0,339.04,388.64,117.2,111.2,0.566,825008.2,825008.2,19535,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609324,2389781.00
08/24/2017 17:15,2,4.113,ACTIVE,218.03,355.88,60.007,1503609303,"201051344000853","219011344069620",28.09,36.00,0,339.34,388.94,117.0,111.1,0.566,826495.0,826495.0,19564,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609325,2389782.00
08/24/2017 17:15,2,4.018,ACTIVE,215.77,352.87,59.975,1503609303,"201051344000685","219011344069620",29.44,35.20,0,334.54,385.03,119.9,113.8,0.588,819643.5,819643.5,19580,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609326,2389783.00
08/24/2017 17:15,2,4.109,ACTIVE,216.22,352.87,59.949,1503609303,"201051344000917","219011344069620",28.80,37.80,0,334.24,384.73,119.9,113.8,0.566,816354.6,816354.6,19575,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609326,2389784.00
08/24/2017 17:15,2,4.051,ACTIVE,215.77,352.27,59.949,1503609303,"201051344001145","219011344069620",29.40,34.50,0,334.54,384.43,120.6,114.5,0.557,824370.8,824370.8,19559,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609327,2389785.00
08/24/2017 17:15,2,4.105,ACTIVE,216.67,354.07,59.970,1503609303,"201051344000651","219011344069620",28.75,39.50,0,337.84,386.23,119.6,113.5,0.552,813411.7,813411.7,19550,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609328,2389786.00
08/24/2017 17:15,2,3.502,ACTIVE,213.29,343.25,59.965,1503609303,"274151322000088","219011344069620",28.41,39.50,0,333.63,369.70,100.8,95.3,0.380,1016768.8,1016768.8,19440,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609329,2389787.00
08/24/2017 17:15,2,2.400,ACTIVE,214.41,430.12,59.949,1503609303,"274151322000068","219011344069620",39.60,41.50,0,400.66,447.85,97.9,92.6,0.376,886676.1,886676.1,19859,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609330,2389788.00
08/24/2017 17:15,2,4.080,ACTIVE,216.00,352.27,59.970,1503609303,"201051344001135","219011344069620",28.88,38.40,0,334.54,383.83,119.5,113.4,0.557,808966.4,808966.4,19511,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609331,2389789.00
08/24/2017 17:15,2,4.074,ACTIVE,216.00,352.57,59.975,1503609303,"201051344000594","219011344069620",28.82,42.50,0,333.63,386.53,118.9,112.9,0.548,828474.7,828474.7,19546,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609332,2389790.00
08/24/2017 17:15,2,4.066,ACTIVE,216.67,352.57,59.970,1503609303,"201051344001203","219011344069620",28.82,37.80,0,337.84,385.03,118.7,112.6,0.552,819070.6,819070.6,19578,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609333,2389791.00
08/24/2017 17:15,2,3.557,ACTIVE,213.74,353.47,59.991,1503609303,"274151322000054","219011344069620",27.67,41.30,0,333.33,369.70,99.7,94.3,0.376,1032420.6,1032420.6,19415,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609334,2389792.00
08/24/2017 17:15,2,4.090,ACTIVE,216.67,352.27,59.975,1503609303,"201051344000867","219011344069620",28.37,38.40,0,337.54,385.33,117.5,111.5,0.544,812681.8,812681.8,19577,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609335,2389793.00
08/24/2017 17:15,2,3.920,ACTIVE,216.45,353.77,59.965,1503609303,"201051344001093","219011344069620",28.90,34.80,0,335.74,384.13,114.8,108.8,0.526,816362.8,816362.8,19582,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609336,2389794.00
08/24/2017 17:15,2,4.109,ACTIVE,217.13,354.37,59.938,1503609303,"201051344000900","219011344069620",28.25,34.80,0,338.14,388.64,117.5,111.5,0.539,834770.6,834770.6,19582,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609337,2389795.00
08/24/2017 17:15,2,3.979,ACTIVE,217.13,353.77,59.938,1503609303,"201051344000648","219011344069620",28.49,35.80,0,339.04,388.04,114.8,108.9,0.548,820949.7,820949.7,19550,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609338,2389796.00
08/24/2017 17:15,2,4.055,ACTIVE,217.35,353.77,59.975,1503609303,"201051344000569","219011344069620",28.33,36.00,0,338.44,388.34,116.3,110.4,0.552,836325.2,836325.2,19522,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609339,2389797.00
08/24/2017 17:15,2,4.107,ACTIVE,217.35,354.07,59.975,1503609303,"201051344000983","219011344069620",28.47,36.30,0,338.14,388.34,118.4,112.4,0.561,827230.2,827230.2,19554,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609340,2389798.00
08/24/2017 17:15,2,4.084,ACTIVE,217.35,353.17,59.986,1503609303,"201051344001158","219011344069620",28.23,37.30,0,337.84,388.64,116.8,110.8,0.548,810951.2,810951.2,19559,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609341,2389799.00
08/24/2017 17:15,2,3.980,ACTIVE,217.58,354.97,59.970,1503609303,"201051344000576","219011344069620",28.43,35.40,0,338.74,388.64,114.7,108.7,0.544,825558.4,825558.4,19573,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609341,2389800.00
08/24/2017 17:15,2,3.539,ACTIVE,213.74,345.96,59.975,1503609303,"274151322000087","219011344069620",28.59,53.00,0,333.03,369.10,102.4,96.9,0.362,1007954.1,1007954.1,19676,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503609342,2389801.00
08/24/2017 17:30,2,3.584,ACTIVE,216.67,351.67,59.970,1503610203,"201051344000645","219011344069620",28.33,36.00,0,335.44,382.33,102.9,97.4,0.477,824471.0,824471.0,19540,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610205,2389802.00
08/24/2017 17:30,2,3.061,ACTIVE,213.96,342.65,59.981,1503610203,"274151322000085","219011344069620",27.65,41.50,0,334.84,366.10,85.6,80.7,0.323,1026928.8,1026928.8,19433,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610206,2389803.00
08/24/2017 17:30,2,3.535,ACTIVE,216.22,352.27,59.986,1503610203,"201051344000633","219011344069620",28.96,38.40,0,335.44,382.03,103.6,98.1,0.499,811632.3,811632.3,19592,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610207,2389804.00
08/24/2017 17:30,2,3.572,ACTIVE,216.67,352.87,59.986,1503610203,"201051344000469","219011344069620",28.55,34.50,0,335.44,381.42,103.3,97.8,0.495,815705.2,815705.2,19557,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610208,2389805.00
08/24/2017 17:30,2,3.586,ACTIVE,215.09,351.67,59.981,1503610203,"201051344000646","219011344069620",28.86,33.50,0,333.03,379.62,104.9,99.3,0.504,809840.2,809840.2,19546,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610209,2389806.00
08/24/2017 17:30,2,3.176,ACTIVE,213.29,354.07,59.970,1503610203,"274151322000052","219011344069620",28.59,39.50,0,334.24,367.90,91.8,86.7,0.354,1070280.6,1070280.6,19429,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610210,2389807.00
08/24/2017 17:30,2,3.809,ACTIVE,216.00,352.27,59.981,1503610203,"201051344000585","219011344069620",28.29,35.20,0,334.84,382.03,109.1,103.4,0.504,824161.0,824161.0,19542,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610211,2389808.00
08/24/2017 17:30,2,3.549,ACTIVE,215.09,348.66,59.986,1503610203,"201051344001230","219011344069620",28.82,32.80,0,333.33,379.32,103.7,98.1,0.482,814287.2,814287.2,19588,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610212,2389809.00
08/24/2017 17:30,2,3.570,ACTIVE,216.22,351.97,59.981,1503610203,"201051344000582","219011344069620",28.63,38.20,0,335.14,380.52,103.6,98.1,0.482,803187.0,803187.0,19530,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610213,2389810.00
08/24/2017 17:30,2,3.520,ACTIVE,214.87,348.96,59.970,1503610203,"201051344000955","219011344069620",28.92,35.80,0,333.63,379.32,103.2,97.7,0.491,823529.7,823529.7,19554,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610213,2389811.00
08/24/2017 17:30,2,2.088,ACTIVE,213.51,424.71,59.986,1503610203,"274151322000094","219011344069620",39.04,41.50,0,395.25,444.24,82.5,77.7,0.323,885762.5,885762.5,19849,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610214,2389812.00
08/24/2017 17:30,2,3.629,ACTIVE,216.67,351.67,59.975,1503610203,"201051344000579","219011344069620",28.69,37.00,0,336.04,382.93,105.3,99.7,0.491,833997.5,833997.5,19554,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610215,2389813.00
08/24/2017 17:30,2,3.578,ACTIVE,215.09,349.56,59.986,1503610203,"201051344000890","219011344069620",28.90,34.50,0,333.93,379.62,104.7,99.2,0.482,817646.1,817646.1,19555,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610216,2389814.00
08/24/2017 17:30,2,3.543,ACTIVE,215.77,351.07,59.975,1503610203,"201051344000438","219011344069620",29.10,35.60,0,334.84,380.22,104.4,98.8,0.495,819856.2,819856.2,19539,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610217,2389815.00
08/24/2017 17:30,2,3.559,ACTIVE,215.54,356.78,59.986,1503610203,"201051344000417","219011344069620",18.75,31.50,0,334.84,390.74,67.6,63.3,0.570,727269.6,727269.6,19581,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610218,2389816.00
08/24/2017 17:30,2,3.186,ACTIVE,213.29,351.07,59.981,1503610203,"274151322000083","219011344069620",28.80,41.80,0,333.93,367.90,92.8,87.7,0.367,1059436.7,1059436.7,19449,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610219,2389817.00
08/24/2017 17:30,2,3.328,ACTIVE,213.74,356.18,59.986,1503610203,"274151322000076","219011344069620",29.40,43.20,0,332.73,369.70,99.2,93.8,0.376,1131361.3,1131361.3,19434,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610220,2389818.00
08/24/2017 17:30,2,3.582,ACTIVE,215.77,351.67,59.981,1503610203,"201051344000868","219011344069620",28.51,35.00,0,333.63,379.92,103.5,97.9,0.477,814016.3,814016.3,19568,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610221,2389819.00
08/24/2017 17:30,2,3.381,ACTIVE,213.29,343.55,59.981,1503610203,"274151322000095","219011344069620",29.22,42.30,0,334.24,370.00,100.1,94.7,0.376,1120437.9,1120437.9,19461,0,0,0,L,1151911521,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610222,2389820.00
08/24/2017 17:30,2,3.580,ACTIVE,216.45,360.08,59.975,1503610203,"201051344000988","219011344069620",18.65,34.00,0,337.24,395.55,67.6,63.4,0.579,699486.2,699486.2,19532,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610223,2389821.00
08/24/2017 17:30,2,3.697,ACTIVE,215.77,351.37,59.981,1503610203,"201051344001025","219011344069620",28.43,36.00,0,334.84,380.52,106.4,100.8,0.482,821029.8,821029.8,19538,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610224,2389822.00
08/24/2017 17:30,2,3.580,ACTIVE,216.45,352.57,59.981,1503610203,"201051344000458","219011344069620",28.77,36.80,0,336.04,382.93,104.3,98.7,0.499,825034.3,825034.3,19536,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610225,2389823.00
08/24/2017 17:30,2,3.623,ACTIVE,216.90,352.27,59.986,1503610203,"201051344000853","219011344069620",28.53,35.80,0,339.34,384.43,104.6,99.1,0.499,826521.1,826521.1,19565,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610225,2389824.00
08/24/2017 17:30,2,3.607,ACTIVE,215.54,352.27,60.012,1503610203,"201051344000685","219011344069620",28.73,34.50,0,334.24,380.22,105.0,99.4,0.517,819670.0,819670.0,19581,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610226,2389825.00
08/24/2017 17:30,2,3.602,ACTIVE,215.77,351.97,59.975,1503610203,"201051344000917","219011344069620",28.88,37.50,0,333.93,380.22,105.3,99.8,0.499,816381.1,816381.1,19576,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610227,2389826.00
08/24/2017 17:30,2,3.637,ACTIVE,215.54,351.37,59.970,1503610203,"201051344001145","219011344069620",28.82,33.80,0,333.93,380.22,106.1,100.5,0.495,824397.6,824397.6,19560,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610228,2389827.00
08/24/2017 17:30,2,3.631,ACTIVE,216.22,351.67,59.949,1503610203,"201051344000651","219011344069620",28.43,38.80,0,336.64,380.52,104.6,99.1,0.486,813438.2,813438.2,19551,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610229,2389828.00
08/24/2017 17:30,2,3.016,ACTIVE,213.06,344.15,59.965,1503610203,"274151322000088","219011344069620",28.61,38.20,0,334.24,367.00,87.4,82.5,0.323,1016791.0,1016791.0,19441,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610230,2389829.00
08/24/2017 17:30,2,2.146,ACTIVE,213.96,422.00,59.965,1503610203,"274151322000068","219011344069620",38.86,40.00,0,398.26,447.55,84.1,79.3,0.323,886697.4,886697.4,19860,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610231,2389830.00
08/24/2017 17:30,2,3.596,ACTIVE,215.77,350.17,59.981,1503610203,"201051344001135","219011344069620",28.71,37.50,0,334.24,379.32,104.5,99.0,0.486,808992.8,808992.8,19512,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610232,2389831.00
08/24/2017 17:30,2,3.592,ACTIVE,215.32,350.17,59.970,1503610203,"201051344000594","219011344069620",28.69,41.50,0,333.03,379.92,104.3,98.7,0.482,828501.0,828501.0,19547,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610233,2389832.00
08/24/2017 17:30,2,3.598,ACTIVE,216.00,351.37,59.970,1503610203,"201051344001203","219011344069620",28.63,36.50,0,335.74,380.22,104.3,98.7,0.495,819096.9,819096.9,19579,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610233,2389833.00
08/24/2017 17:30,2,3.098,ACTIVE,213.29,345.96,59.965,1503610203,"274151322000054","219011344069620",27.75,39.50,0,333.63,367.00,87.0,82.0,0.327,1032442.5,1032442.5,19416,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610234,2389834.00
08/24/2017 17:30,2,3.562,ACTIVE,215.77,349.86,59.986,1503610203,"201051344000867","219011344069620",28.77,38.00,0,334.24,379.32,103.8,98.3,0.477,812707.9,812707.9,19578,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610235,2389835.00
08/24/2017 17:30,2,3.434,ACTIVE,216.00,351.67,59.975,1503610203,"201051344001093","219011344069620",28.84,34.30,0,335.44,379.02,100.3,94.9,0.464,816388.2,816388.2,19583,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610236,2389836.00
08/24/2017 17:30,2,3.555,ACTIVE,216.45,351.67,59.986,1503610203,"201051344000900","219011344069620",29.12,34.30,0,335.74,381.73,104.9,99.3,0.486,834796.8,834796.8,19583,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610237,2389837.00
08/24/2017 17:30,2,3.543,ACTIVE,216.67,351.67,59.970,1503610203,"201051344000648","219011344069620",28.31,35.80,0,336.94,381.42,101.6,96.1,0.477,820975.1,820975.1,19551,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610238,2389838.00
08/24/2017 17:30,2,3.555,ACTIVE,216.45,352.57,59.975,1503610203,"201051344000569","219011344069620",28.90,35.20,0,334.84,380.52,104.0,98.5,0.491,836351.1,836351.1,19523,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610239,2389839.00
08/24/2017 17:30,2,3.625,ACTIVE,216.90,352.57,59.944,1503610203,"201051344000983","219011344069620",28.75,36.00,0,335.74,381.12,105.6,100.0,0.504,827256.5,827256.5,19555,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610240,2389840.00
08/24/2017 17:30,2,3.568,ACTIVE,216.90,352.57,59.970,1503610203,"201051344001158","219011344069620",28.39,36.50,0,335.74,381.12,102.6,97.1,0.486,810977.0,810977.0,19560,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610241,2389841.00
08/24/2017 17:30,2,3.514,ACTIVE,216.90,352.27,59.970,1503610203,"201051344000576","219011344069620",28.63,34.30,0,339.04,383.23,101.8,96.4,0.482,825583.8,825583.8,19574,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610242,2389842.00
08/24/2017 17:30,2,3.096,ACTIVE,213.51,348.96,59.996,1503610203,"274151322000087","219011344069620",28.35,50.60,0,333.93,366.40,88.9,83.9,0.323,1007976.6,1007976.6,19677,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503610243,2389843.00
08/24/2017 17:45,2,3.094,ACTIVE,216.67,350.17,59.965,1503611103,"201051344000645","219011344069620",28.23,36.30,0,338.14,375.71,88.4,83.4,0.411,824493.5,824493.5,19541,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611105,2389844.00
08/24/2017 17:45,2,2.600,ACTIVE,213.74,347.46,59.965,1503611103,"274151322000085","219011344069620",27.85,37.50,0,329.43,379.32,73.4,68.9,0.495,1026947.5,1026947.5,19434,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611105,2389845.00
08/24/2017 17:45,2,3.088,ACTIVE,216.45,351.67,59.975,1503611103,"201051344000633","219011344069620",28.80,36.80,0,336.94,376.62,90.1,85.1,0.429,811655.1,811655.1,19593,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611106,2389846.00
08/24/2017 17:45,2,3.057,ACTIVE,216.67,350.77,59.975,1503611103,"201051344000469","219011344069620",28.78,33.80,0,337.54,376.01,89.1,84.0,0.420,815727.8,815727.8,19558,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611107,2389847.00
08/24/2017 17:45,2,3.082,ACTIVE,215.09,349.86,59.986,1503611103,"201051344000646","219011344069620",29.28,31.80,0,332.73,375.11,91.5,86.4,0.429,809863.3,809863.3,19547,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611108,2389848.00
08/24/2017 17:45,2,2.672,ACTIVE,213.51,352.57,59.996,1503611103,"274151322000052","219011344069620",28.96,38.00,0,334.24,364.29,78.3,73.7,0.301,1070300.6,1070300.6,19430,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611109,2389849.00
08/24/2017 17:45,2,3.254,ACTIVE,216.00,349.86,59.949,1503611103,"201051344000585","219011344069620",29.04,33.30,0,334.24,376.01,95.7,90.5,0.446,824185.1,824185.1,19543,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611110,2389850.00
08/24/2017 17:45,2,3.023,ACTIVE,215.09,348.66,59.954,1503611103,"201051344001230","219011344069620",29.36,31.30,0,333.63,376.01,90.0,84.9,0.424,814310.0,814310.0,19589,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611111,2389851.00
08/24/2017 17:45,2,3.084,ACTIVE,216.00,350.47,59.991,1503611103,"201051344000582","219011344069620",28.88,36.80,0,333.93,375.41,90.3,85.2,0.424,803209.8,803209.8,19531,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611112,2389852.00
08/24/2017 17:45,2,3.049,ACTIVE,215.09,348.36,59.981,1503611103,"201051344000955","219011344069620",29.04,34.30,0,333.03,374.51,89.7,84.6,0.433,823552.4,823552.4,19555,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611113,2389853.00
08/24/2017 17:45,2,1.814,ACTIVE,213.74,421.70,59.975,1503611103,"274151322000094","219011344069620",38.37,36.80,0,392.25,466.19,70.2,65.8,0.486,885780.4,885780.4,19850,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611114,2389854.00
08/24/2017 17:45,2,3.121,ACTIVE,216.67,351.37,59.975,1503611103,"201051344000579","219011344069620",29.00,35.60,0,336.94,376.31,91.8,86.7,0.429,834020.6,834020.6,19555,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611114,2389855.00
08/24/2017 17:45,2,3.084,ACTIVE,215.09,350.17,59.975,1503611103,"201051344000890","219011344069620",29.22,32.20,0,333.63,374.21,91.4,86.3,0.424,817669.2,817669.2,19556,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611115,2389856.00
08/24/2017 17:45,2,3.031,ACTIVE,215.77,349.86,59.970,1503611103,"201051344000438","219011344069620",29.60,33.50,0,334.84,375.11,90.8,85.8,0.429,819879.1,819879.1,19540,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611116,2389857.00
08/24/2017 17:45,2,3.068,ACTIVE,215.54,354.67,59.975,1503611103,"201051344000417","219011344069620",18.96,29.50,0,333.63,384.73,58.9,54.9,0.504,727284.3,727284.3,19582,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611117,2389858.00
08/24/2017 17:45,2,2.721,ACTIVE,213.51,351.97,60.002,1503611103,"274151322000083","219011344069620",28.86,39.00,0,333.93,365.49,79.5,74.8,0.314,1059456.9,1059456.9,19450,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611118,2389859.00
08/24/2017 17:45,2,2.809,ACTIVE,213.96,353.77,59.965,1503611103,"274151322000076","219011344069620",29.76,41.80,0,334.54,365.49,84.6,79.7,0.318,1131382.9,1131382.9,19435,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611119,2389860.00
08/24/2017 17:45,2,3.043,ACTIVE,216.00,349.86,59.949,1503611103,"201051344000868","219011344069620",28.92,34.80,0,334.84,374.81,89.1,84.1,0.407,814039.0,814039.0,19569,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611120,2389861.00
08/24/2017 17:45,2,2.889,ACTIVE,213.29,354.67,59.975,1503611103,"274151322000095","219011344069620",29.28,40.60,0,334.54,365.49,85.7,80.7,0.327,1120459.7,1120459.7,19462,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611121,2389862.00
08/24/2017 17:45,2,3.109,ACTIVE,216.45,357.38,59.975,1503611103,"201051344000988","219011344069620",18.61,32.60,0,334.24,387.74,58.6,54.6,0.491,699500.8,699500.8,19533,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611122,2389863.00
08/24/2017 17:45,2,3.160,ACTIVE,215.54,347.46,60.012,1503611103,"201051344001025","219011344069620",28.96,34.30,0,334.24,375.41,92.7,87.5,0.415,821053.2,821053.2,19539,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611123,2389864.00
08/24/2017 17:45,2,3.064,ACTIVE,216.67,350.17,59.944,1503611103,"201051344000458","219011344069620",28.88,36.00,0,337.54,376.31,89.7,84.6,0.429,825057.1,825057.1,19537,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611124,2389865.00
08/24/2017 17:45,2,3.088,ACTIVE,217.13,351.97,59.975,1503611103,"201051344000853","219011344069620",28.67,35.00,0,339.04,379.32,89.7,84.6,0.424,826544.0,826544.0,19566,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611125,2389866.00
08/24/2017 17:45,2,3.057,ACTIVE,215.32,349.56,59.981,1503611103,"201051344000685","219011344069620",29.46,32.40,0,334.24,375.41,91.1,86.0,0.446,819693.1,819693.1,19582,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611126,2389867.00
08/24/2017 17:45,2,3.111,ACTIVE,215.54,348.66,60.002,1503611103,"201051344000917","219011344069620",29.08,35.40,0,333.03,375.71,91.7,86.6,0.433,816404.3,816404.3,19577,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611126,2389868.00
08/24/2017 17:45,2,3.088,ACTIVE,215.32,350.17,59.954,1503611103,"201051344001145","219011344069620",29.48,32.40,0,334.84,375.41,92.2,87.1,0.429,824421.0,824421.0,19561,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611128,2389869.00
08/24/2017 17:45,2,3.123,ACTIVE,216.22,348.96,59.981,1503611103,"201051344000651","219011344069620",28.80,37.30,0,334.54,376.31,91.1,86.0,0.415,813461.2,813461.2,19552,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611129,2389870.00
08/24/2017 17:45,2,2.578,ACTIVE,213.29,359.18,59.965,1503611103,"274151322000088","219011344069620",28.43,34.50,0,330.33,379.32,74.2,69.7,0.508,1016809.9,1016809.9,19442,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611129,2389871.00
