ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 17:45,2,1.824,ACTIVE,214.19,416.29,59.970,1503611103,"274151322000068","219011344069620",38.66,35.60,0,397.66,463.48,72.1,67.7,0.486,886715.6,886715.6,19861,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611130,2389872.00
08/24/2017 17:45,2,3.086,ACTIVE,215.54,348.66,59.970,1503611103,"201051344001135","219011344069620",29.16,35.80,0,334.24,375.11,91.1,86.0,0.429,809015.8,809015.8,19513,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611131,2389873.00
08/24/2017 17:45,2,3.082,ACTIVE,215.54,348.66,59.944,1503611103,"201051344000594","219011344069620",28.94,40.60,0,333.63,374.51,90.4,85.3,0.407,828523.9,828523.9,19548,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611132,2389874.00
08/24/2017 17:45,2,3.070,ACTIVE,215.77,348.96,59.981,1503611103,"201051344001203","219011344069620",29.12,34.50,0,335.14,376.01,90.5,85.5,0.420,819119.8,819119.8,19580,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611133,2389875.00
08/24/2017 17:45,2,2.645,ACTIVE,213.74,354.67,59.975,1503611103,"274151322000054","219011344069620",27.67,35.80,0,329.43,380.22,74.2,69.7,0.508,1032461.4,1032461.4,19417,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611134,2389876.00
08/24/2017 17:45,2,3.082,ACTIVE,216.22,349.56,59.970,1503611103,"201051344000867","219011344069620",28.73,37.30,0,335.74,374.51,89.7,84.7,0.411,812730.6,812730.6,19579,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611135,2389877.00
08/24/2017 17:45,2,2.906,ACTIVE,215.77,349.26,59.975,1503611103,"201051344001093","219011344069620",29.44,32.60,0,333.93,374.51,86.6,81.6,0.398,816410.2,816410.2,19584,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611136,2389878.00
08/24/2017 17:45,2,3.023,ACTIVE,216.45,350.17,59.970,1503611103,"201051344000900","219011344069620",29.22,33.50,0,336.94,375.71,89.5,84.5,0.415,834819.7,834819.7,19584,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611137,2389879.00
08/24/2017 17:45,2,2.988,ACTIVE,216.45,349.56,59.975,1503611103,"201051344000648","219011344069620",28.80,35.00,0,337.84,376.62,87.2,82.2,0.411,820997.3,820997.3,19552,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611138,2389880.00
08/24/2017 17:45,2,3.084,ACTIVE,216.45,350.77,59.975,1503611103,"201051344000569","219011344069620",28.45,34.80,0,337.84,376.31,88.9,83.9,0.420,836373.8,836373.8,19524,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611139,2389881.00
08/24/2017 17:45,2,3.111,ACTIVE,216.67,349.86,59.975,1503611103,"201051344000983","219011344069620",28.80,35.20,0,337.54,376.62,90.8,85.7,0.433,827279.6,827279.6,19556,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611139,2389882.00
08/24/2017 17:45,2,3.066,ACTIVE,216.45,349.56,59.986,1503611103,"201051344001158","219011344069620",28.57,35.40,0,337.84,376.31,88.7,83.7,0.420,810999.5,810999.5,19561,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611140,2389883.00
08/24/2017 17:45,2,3.012,ACTIVE,216.67,351.37,59.981,1503611103,"201051344000576","219011344069620",28.47,34.30,0,338.44,377.82,87.0,82.0,0.411,825606.0,825606.0,19575,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611141,2389884.00
08/24/2017 17:45,2,2.609,ACTIVE,213.51,346.26,59.986,1503611103,"274151322000087","219011344069620",28.69,47.00,0,330.03,379.02,75.8,71.2,0.482,1007996.0,1007996.0,19678,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503611142,2389885.00
08/24/2017 18:00,2,2.596,ACTIVE,216.00,360.38,59.949,1503612003,"201051344000645","219011344069620",29.08,32.60,0,317.70,391.04,76.5,72.0,0.641,824513.0,824513.0,19542,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612004,2389886.00
08/24/2017 18:00,2,2.188,ACTIVE,213.51,355.58,59.965,1503612003,"274151322000085","219011344069620",27.93,35.00,0,335.44,376.92,62.0,57.9,0.429,1026963.3,1026963.3,19435,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612005,2389887.00
08/24/2017 18:00,2,2.650,ACTIVE,216.00,350.47,59.970,1503612003,"201051344000633","219011344069620",28.92,34.50,0,335.14,372.11,77.7,73.0,0.371,811674.8,811674.8,19594,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612006,2389888.00
08/24/2017 18:00,2,2.629,ACTIVE,216.00,361.29,60.002,1503612003,"201051344000469","219011344069620",28.98,31.80,0,317.10,390.74,77.2,72.5,0.663,815747.3,815747.3,19559,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612007,2389889.00
08/24/2017 18:00,2,2.674,ACTIVE,214.64,347.76,59.970,1503612003,"201051344000646","219011344069620",28.84,31.00,0,333.63,370.90,78.2,73.6,0.371,809883.1,809883.1,19548,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612008,2389890.00
08/24/2017 18:00,2,2.268,ACTIVE,213.06,356.48,59.970,1503612003,"274151322000052","219011344069620",28.71,33.30,0,327.92,377.82,66.0,61.7,0.468,1070317.5,1070317.5,19431,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612008,2389891.00
08/24/2017 18:00,2,2.807,ACTIVE,215.54,348.66,59.991,1503612003,"201051344000585","219011344069620",29.08,32.80,0,334.24,371.21,82.7,77.9,0.389,824206.1,824206.1,19544,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612009,2389892.00
08/24/2017 18:00,2,2.623,ACTIVE,214.87,357.08,59.959,1503612003,"201051344001230","219011344069620",28.88,30.30,0,320.11,388.04,76.8,72.2,0.645,814329.5,814329.5,19590,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612010,2389893.00
08/24/2017 18:00,2,2.654,ACTIVE,215.54,358.88,59.986,1503612003,"201051344000582","219011344069620",28.77,35.60,0,316.50,390.74,77.3,72.7,0.641,803229.5,803229.5,19532,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612011,2389894.00
08/24/2017 18:00,2,2.596,ACTIVE,214.64,357.68,60.007,1503612003,"201051344000955","219011344069620",29.04,32.80,0,318.91,388.04,76.4,71.8,0.650,823571.9,823571.9,19556,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612012,2389895.00
08/24/2017 18:00,2,1.496,ACTIVE,213.29,419.00,59.975,1503612003,"274151322000094","219011344069620",39.32,34.80,0,389.54,458.97,59.7,55.7,0.402,885795.5,885795.5,19851,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612013,2389896.00
08/24/2017 18:00,2,2.664,ACTIVE,216.00,350.17,59.975,1503612003,"201051344000579","219011344069620",29.18,34.30,0,334.54,372.11,78.8,74.1,0.362,834040.6,834040.6,19556,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612014,2389897.00
08/24/2017 18:00,2,2.670,ACTIVE,214.87,348.06,59.981,1503612003,"201051344000890","219011344069620",28.92,31.50,0,333.63,370.90,78.2,73.6,0.349,817689.1,817689.1,19557,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612015,2389898.00
08/24/2017 18:00,2,2.619,ACTIVE,215.32,360.38,59.975,1503612003,"201051344000438","219011344069620",29.08,33.00,0,317.40,390.44,77.2,72.6,0.650,819898.9,819898.9,19541,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612016,2389899.00
08/24/2017 18:00,2,2.658,ACTIVE,215.09,352.87,59.986,1503612003,"201051344000417","219011344069620",18.73,28.50,0,333.93,379.92,50.5,46.8,0.429,727296.9,727296.9,19583,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612017,2389900.00
08/24/2017 18:00,2,2.285,ACTIVE,213.29,348.06,59.991,1503612003,"274151322000083","219011344069620",28.98,35.00,0,328.52,378.12,67.1,62.9,0.468,1059474.1,1059474.1,19451,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612018,2389901.00
08/24/2017 18:00,2,2.357,ACTIVE,213.96,358.28,59.986,1503612003,"274151322000076","219011344069620",29.76,37.80,0,330.33,378.12,71.0,66.7,0.486,1131401.1,1131401.1,19436,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612018,2389902.00
08/24/2017 18:00,2,2.637,ACTIVE,215.32,359.48,59.965,1503612003,"201051344000868","219011344069620",28.90,32.00,0,317.10,389.24,77.2,72.6,0.628,814058.6,814058.6,19570,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612019,2389903.00
08/24/2017 18:00,2,2.434,ACTIVE,213.06,354.07,59.970,1503612003,"274151322000095","219011344069620",29.32,36.80,0,327.62,378.42,72.3,67.9,0.491,1120478.3,1120478.3,19463,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612020,2389904.00
08/24/2017 18:00,2,2.697,ACTIVE,216.00,355.28,59.970,1503612003,"201051344000988","219011344069620",18.57,30.80,0,335.14,381.42,50.7,47.0,0.415,699513.5,699513.5,19534,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612021,2389905.00
08/24/2017 18:00,2,2.721,ACTIVE,215.32,347.46,59.991,1503612003,"201051344001025","219011344069620",28.96,33.50,0,334.54,370.90,79.7,75.0,0.358,821073.5,821073.5,19540,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612022,2389906.00
08/24/2017 18:00,2,2.666,ACTIVE,216.00,349.56,59.981,1503612003,"201051344000458","219011344069620",28.88,34.00,0,336.04,371.51,78.0,73.4,0.376,825076.9,825076.9,19538,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612023,2389907.00
08/24/2017 18:00,2,2.629,ACTIVE,216.67,350.77,59.991,1503612003,"201051344000853","219011344069620",29.34,32.60,0,338.74,373.31,78.2,73.5,0.367,826563.8,826563.8,19567,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612024,2389908.00
08/24/2017 18:00,2,2.629,ACTIVE,215.09,348.96,59.986,1503612003,"201051344000685","219011344069620",29.24,32.00,0,334.24,371.21,77.8,73.2,0.384,819713.0,819713.0,19583,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612025,2389909.00
08/24/2017 18:00,2,2.660,ACTIVE,215.09,347.16,60.012,1503612003,"201051344000917","219011344069620",29.16,35.00,0,333.03,370.60,78.6,73.9,0.376,816424.3,816424.3,19578,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612026,2389910.00
08/24/2017 18:00,2,2.686,ACTIVE,215.09,347.76,59.970,1503612003,"201051344001145","219011344069620",29.08,31.00,0,334.84,371.21,79.2,74.5,0.362,824441.1,824441.1,19562,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612027,2389911.00
08/24/2017 18:00,2,2.670,ACTIVE,215.54,348.06,59.986,1503612003,"201051344000651","219011344069620",28.84,36.00,0,334.84,370.60,78.0,73.4,0.358,813481.1,813481.1,19553,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612028,2389912.00
08/24/2017 18:00,2,2.160,ACTIVE,212.83,349.56,59.970,1503612003,"274151322000088","219011344069620",28.45,32.00,0,333.63,376.92,62.2,58.1,0.429,1016825.9,1016825.9,19443,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612029,2389913.00
08/24/2017 18:00,2,1.537,ACTIVE,213.74,416.29,59.981,1503612003,"274151322000068","219011344069620",38.51,33.50,0,396.75,461.08,59.7,55.7,0.407,886731.0,886731.0,19862,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612030,2389914.00
08/24/2017 18:00,2,2.678,ACTIVE,215.09,346.56,59.970,1503612003,"201051344001135","219011344069620",28.77,35.20,0,334.84,369.70,78.1,73.5,0.362,809035.7,809035.7,19514,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612031,2389915.00
08/24/2017 18:00,2,2.615,ACTIVE,215.09,358.88,59.954,1503612003,"201051344000594","219011344069620",29.24,39.80,0,318.30,388.64,77.5,72.9,0.623,828543.6,828543.6,19549,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612031,2389916.00
08/24/2017 18:00,2,2.645,ACTIVE,215.54,346.86,60.034,1503612003,"201051344001203","219011344069620",29.00,34.00,0,334.54,370.60,77.7,73.1,0.362,819139.6,819139.6,19581,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612032,2389917.00
08/24/2017 18:00,2,2.199,ACTIVE,213.51,359.78,59.986,1503612003,"274151322000054","219011344069620",28.11,33.30,0,333.93,377.52,62.5,58.4,0.411,1032477.4,1032477.4,19418,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612033,2389918.00
08/24/2017 18:00,2,2.588,ACTIVE,215.54,358.58,59.986,1503612003,"201051344000867","219011344069620",29.48,34.80,0,318.30,388.04,77.2,72.6,0.632,812750.3,812750.3,19580,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612034,2389919.00
08/24/2017 18:00,2,2.504,ACTIVE,215.32,358.58,59.970,1503612003,"201051344001093","219011344069620",29.20,31.30,0,317.70,389.54,74.0,69.5,0.601,816429.1,816429.1,19585,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612035,2389920.00
08/24/2017 18:00,2,2.598,ACTIVE,215.77,349.56,59.981,1503612003,"201051344000900","219011344069620",29.50,30.80,0,334.84,370.90,77.7,73.1,0.358,834839.4,834839.4,19585,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612036,2389921.00
08/24/2017 18:00,2,2.549,ACTIVE,216.00,360.08,59.975,1503612003,"201051344000648","219011344069620",29.20,31.80,0,317.70,391.34,75.4,70.8,0.632,821016.4,821016.4,19553,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612037,2389922.00
08/24/2017 18:00,2,2.635,ACTIVE,216.00,349.86,59.986,1503612003,"201051344000569","219011344069620",29.08,32.80,0,335.14,371.21,77.6,73.0,0.367,836393.5,836393.5,19525,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612038,2389923.00
08/24/2017 18:00,2,2.676,ACTIVE,216.00,350.17,59.965,1503612003,"201051344000983","219011344069620",29.22,32.40,0,334.84,371.51,79.2,74.5,0.376,827299.7,827299.7,19557,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612039,2389924.00
08/24/2017 18:00,2,2.619,ACTIVE,216.00,360.38,59.970,1503612003,"201051344001158","219011344069620",28.88,33.30,0,318.30,391.04,76.7,72.1,0.641,811018.9,811018.9,19562,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612040,2389925.00
08/24/2017 18:00,2,2.562,ACTIVE,216.22,362.19,59.975,1503612003,"201051344000576","219011344069620",29.02,30.50,0,318.91,393.45,75.4,70.9,0.632,825625.2,825625.2,19576,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612041,2389926.00
08/24/2017 18:00,2,2.205,ACTIVE,213.51,348.96,59.975,1503612003,"274151322000087","219011344069620",28.59,42.50,0,334.54,377.22,63.9,59.7,0.433,1008012.3,1008012.3,19679,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612041,2389927.00
08/24/2017 18:15,2,2.217,ACTIVE,215.77,357.38,60.007,1503612904,"201051344000645","219011344069620",28.86,29.00,0,335.44,394.65,64.8,60.7,0.530,824529.5,824529.5,19543,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612905,2389928.00
08/24/2017 18:15,2,1.803,ACTIVE,213.51,345.96,59.986,1503612904,"274151322000085","219011344069620",28.05,32.80,0,334.84,371.81,51.2,47.5,0.340,1026976.4,1026976.4,19436,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612906,2389929.00
08/24/2017 18:15,2,2.215,ACTIVE,215.77,358.28,59.991,1503612904,"201051344000633","219011344069620",29.26,31.00,0,318.61,394.35,65.6,61.4,0.561,811691.6,811691.6,19595,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612906,2389930.00
08/24/2017 18:15,2,2.199,ACTIVE,215.54,357.98,59.986,1503612904,"201051344000469","219011344069620",29.30,28.30,0,334.84,394.35,65.2,61.1,0.552,815763.9,815763.9,19560,0,0,0,L,1122011218,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612907,2389931.00
08/24/2017 18:15,2,2.240,ACTIVE,214.41,357.08,59.986,1503612904,"201051344000646","219011344069620",29.12,28.80,0,318.00,389.84,66.1,61.8,0.557,809899.9,809899.9,19549,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612908,2389932.00
08/24/2017 18:15,2,1.877,ACTIVE,212.83,346.86,59.959,1503612904,"274151322000052","219011344069620",28.67,31.50,0,334.54,372.71,54.5,50.7,0.380,1070331.5,1070331.5,19432,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612910,2389933.00
08/24/2017 18:15,2,2.414,ACTIVE,215.09,357.98,59.944,1503612904,"201051344000585","219011344069620",28.82,30.50,0,319.21,392.85,70.5,66.2,0.579,824223.9,824223.9,19545,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612910,2389934.00
08/24/2017 18:15,2,2.189,ACTIVE,214.41,355.88,59.996,1503612904,"201051344001230","219011344069620",29.20,28.30,0,331.53,388.04,64.8,60.6,0.544,814346.0,814346.0,19591,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612911,2389935.00
08/24/2017 18:15,2,2.240,ACTIVE,215.09,357.98,59.928,1503612904,"201051344000582","219011344069620",28.78,32.80,0,335.14,392.85,65.3,61.1,0.539,803246.0,803246.0,19533,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612912,2389936.00
08/24/2017 18:15,2,2.191,ACTIVE,214.19,356.18,59.986,1503612904,"201051344000955","219011344069620",28.92,31.30,0,332.43,388.64,64.2,60.1,0.539,823588.3,823588.3,19557,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612913,2389937.00
08/24/2017 18:15,2,1.268,ACTIVE,212.83,412.08,59.991,1503612904,"274151322000094","219011344069620",38.07,33.30,0,334.84,449.35,49.1,45.5,0.340,885807.9,885807.9,19852,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612914,2389938.00
08/24/2017 18:15,2,2.256,ACTIVE,215.54,358.28,59.986,1503612904,"201051344000579","219011344069620",29.20,31.30,0,319.81,397.05,66.8,62.5,0.544,834057.6,834057.6,19557,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612915,2389939.00
08/24/2017 18:15,2,2.246,ACTIVE,214.41,356.48,59.954,1503612904,"201051344000890","219011344069620",29.14,29.50,0,318.00,389.84,66.3,62.1,0.535,817705.9,817705.9,19558,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612916,2389940.00
08/24/2017 18:15,2,2.191,ACTIVE,214.87,357.68,59.981,1503612904,"201051344000438","219011344069620",29.34,31.30,0,334.84,390.44,65.1,60.9,0.544,819915.4,819915.4,19542,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612917,2389941.00
08/24/2017 18:15,2,2.264,ACTIVE,214.87,351.37,59.986,1503612904,"201051344000417","219011344069620",18.61,27.80,0,332.73,373.31,42.7,39.3,0.358,727307.6,727307.6,19584,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612918,2389942.00
08/24/2017 18:15,2,1.889,ACTIVE,213.06,349.26,59.981,1503612904,"274151322000083","219011344069620",29.08,33.00,0,334.24,373.31,55.6,51.8,0.376,1059488.3,1059488.3,19452,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612918,2389943.00
08/24/2017 18:15,2,1.959,ACTIVE,213.74,354.07,59.986,1503612904,"274151322000076","219011344069620",29.56,35.20,0,335.74,375.11,58.6,54.7,0.411,1131416.2,1131416.2,19437,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612919,2389944.00
08/24/2017 18:15,2,2.223,ACTIVE,215.32,357.68,59.944,1503612904,"201051344000868","219011344069620",28.98,27.80,0,334.84,390.14,65.3,61.1,0.535,814075.2,814075.2,19571,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612920,2389945.00
08/24/2017 18:15,2,2.016,ACTIVE,212.61,357.68,59.981,1503612904,"274151322000095","219011344069620",29.32,34.00,0,334.54,375.41,59.9,55.8,0.411,1120493.6,1120493.6,19464,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612921,2389946.00
08/24/2017 18:15,2,2.230,ACTIVE,215.54,353.17,59.954,1503612904,"201051344000988","219011344069620",19.02,28.80,0,334.84,379.32,43.0,39.5,0.362,699524.3,699524.3,19535,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612922,2389947.00
08/24/2017 18:15,2,2.309,ACTIVE,215.09,357.08,59.996,1503612904,"201051344001025","219011344069620",28.92,31.00,0,318.00,391.04,67.6,63.3,0.557,821090.7,821090.7,19541,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612923,2389948.00
08/24/2017 18:15,2,2.240,ACTIVE,215.77,358.28,59.959,1503612904,"201051344000458","219011344069620",29.10,29.80,0,316.50,396.45,66.1,61.8,0.566,825093.7,825093.7,19539,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612924,2389949.00
08/24/2017 18:15,2,2.240,ACTIVE,216.22,358.58,59.938,1503612904,"201051344000853","219011344069620",29.22,28.30,0,323.11,396.75,66.3,62.0,0.566,826580.6,826580.6,19568,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612925,2389950.00
08/24/2017 18:15,2,2.225,ACTIVE,214.87,358.58,60.012,1503612904,"201051344000685","219011344069620",29.12,29.80,0,316.50,390.44,65.6,61.4,0.566,819729.7,819729.7,19584,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612926,2389951.00
08/24/2017 18:15,2,2.244,ACTIVE,215.09,357.38,59.975,1503612904,"201051344000917","219011344069620",29.26,32.00,0,317.70,390.74,66.5,62.3,0.557,816441.2,816441.2,19579,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612927,2389952.00
08/24/2017 18:15,2,2.264,ACTIVE,214.64,357.38,59.975,1503612904,"201051344001145","219011344069620",29.20,28.80,0,320.11,391.04,67.0,62.8,0.557,824458.1,824458.1,19563,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612928,2389953.00
08/24/2017 18:15,2,2.246,ACTIVE,215.09,358.28,60.018,1503612904,"201051344000651","219011344069620",28.98,33.00,0,318.91,393.75,66.0,61.8,0.539,813497.8,813497.8,19554,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612929,2389954.00
08/24/2017 18:15,2,1.768,ACTIVE,212.61,354.07,59.991,1503612904,"274151322000088","219011344069620",28.63,30.80,0,333.63,371.21,51.2,47.5,0.345,1016839.0,1016839.0,19444,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612930,2389955.00
08/24/2017 18:15,2,1.236,ACTIVE,213.51,429.22,59.986,1503612904,"274151322000068","219011344069620",39.60,32.60,0,391.04,446.05,49.5,45.9,0.331,886743.7,886743.7,19863,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612931,2389956.00
08/24/2017 18:15,2,2.266,ACTIVE,214.64,357.38,59.981,1503612904,"201051344001135","219011344069620",28.84,32.20,0,317.10,389.84,66.2,62.0,0.544,809052.5,809052.5,19515,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612931,2389957.00
08/24/2017 18:15,2,2.232,ACTIVE,214.87,355.88,59.981,1503612904,"201051344000594","219011344069620",29.06,35.80,0,333.93,389.54,65.7,61.5,0.539,828560.4,828560.4,19550,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612932,2389958.00
08/24/2017 18:15,2,2.229,ACTIVE,215.09,356.78,59.981,1503612904,"201051344001203","219011344069620",29.06,31.00,0,318.91,391.64,65.6,61.4,0.544,819156.3,819156.3,19582,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612933,2389959.00
08/24/2017 18:15,2,1.811,ACTIVE,213.06,351.97,59.970,1503612904,"274151322000054","219011344069620",28.19,31.80,0,333.93,371.81,51.7,48.0,0.354,1032490.6,1032490.6,19419,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612934,2389960.00
08/24/2017 18:15,2,2.238,ACTIVE,215.32,356.48,60.002,1503612904,"201051344000867","219011344069620",28.90,30.30,0,333.33,390.14,65.5,61.3,0.535,812767.0,812767.0,19581,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612935,2389961.00
08/24/2017 18:15,2,2.107,ACTIVE,214.87,356.78,60.007,1503612904,"201051344001093","219011344069620",29.24,29.50,0,334.84,389.84,62.4,58.3,0.508,816444.9,816444.9,19586,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612936,2389962.00
08/24/2017 18:15,2,2.191,ACTIVE,215.54,357.08,59.965,1503612904,"201051344000900","219011344069620",29.50,27.00,0,316.80,395.25,65.5,61.3,0.535,834856.1,834856.1,19586,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612937,2389963.00
08/24/2017 18:15,2,2.188,ACTIVE,215.54,357.38,59.959,1503612904,"201051344000648","219011344069620",28.82,28.30,0,336.94,394.35,63.9,59.8,0.526,821032.7,821032.7,19554,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612938,2389964.00
08/24/2017 18:15,2,2.246,ACTIVE,215.32,357.68,59.965,1503612904,"201051344000569","219011344069620",28.86,28.50,0,320.71,394.95,65.7,61.5,0.548,836410.3,836410.3,19526,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612939,2389965.00
08/24/2017 18:15,2,2.221,ACTIVE,215.54,357.68,59.981,1503612904,"201051344000983","219011344069620",29.80,28.80,0,319.51,393.75,67.1,62.8,0.566,827316.8,827316.8,19558,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612940,2389966.00
08/24/2017 18:15,2,2.230,ACTIVE,215.54,357.08,59.981,1503612904,"201051344001158","219011344069620",28.71,30.30,0,335.74,394.35,64.9,60.7,0.548,811035.4,811035.4,19563,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612941,2389967.00
08/24/2017 18:15,2,2.148,ACTIVE,215.77,357.68,59.975,1503612904,"201051344000576","219011344069620",29.36,27.50,0,336.94,394.95,63.9,59.8,0.535,825641.5,825641.5,19577,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612942,2389968.00
08/24/2017 18:15,2,1.816,ACTIVE,213.29,353.77,59.981,1503612904,"274151322000087","219011344069620",28.78,39.00,0,334.54,371.81,53.0,49.2,0.354,1008025.8,1008025.8,19680,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503612942,2389969.00
08/24/2017 18:30,2,1.760,ACTIVE,215.77,354.07,60.023,1503613803,"201051344000645","219011344069620",28.69,27.80,0,336.94,384.73,51.2,47.5,0.420,824543.0,824543.0,19544,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613804,2389970.00
08/24/2017 18:30,2,1.404,ACTIVE,213.29,346.26,59.986,1503613803,"274151322000085","219011344069620",28.23,31.00,0,334.24,364.89,40.1,36.8,0.278,1026986.9,1026986.9,19437,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613805,2389971.00
08/24/2017 18:30,2,1.770,ACTIVE,215.77,355.28,60.012,1503613803,"201051344000633","219011344069620",29.18,29.50,0,334.24,385.03,52.4,48.6,0.442,811705.3,811705.3,19596,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613806,2389972.00
08/24/2017 18:30,2,1.746,ACTIVE,215.54,354.97,59.991,1503613803,"201051344000469","219011344069620",29.24,27.30,0,335.44,385.03,51.7,48.0,0.433,815777.6,815777.6,19561,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613807,2389973.00
08/24/2017 18:30,2,1.766,ACTIVE,214.64,352.87,59.986,1503613803,"201051344000646","219011344069620",29.66,27.00,0,334.54,384.43,53.1,49.3,0.438,809913.8,809913.8,19550,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613808,2389974.00
08/24/2017 18:30,2,1.455,ACTIVE,213.29,349.56,59.981,1503613803,"274151322000052","219011344069620",29.08,29.80,0,333.03,365.80,42.9,39.4,0.292,1070342.7,1070342.7,19433,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613809,2389975.00
08/24/2017 18:30,2,1.932,ACTIVE,215.32,355.28,59.996,1503613803,"201051344000585","219011344069620",29.20,28.50,0,336.34,388.64,57.1,53.2,0.468,824238.8,824238.8,19546,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613810,2389976.00
08/24/2017 18:30,2,1.744,ACTIVE,214.41,351.67,59.986,1503613803,"201051344001230","219011344069620",29.38,26.80,0,332.13,382.63,51.9,48.2,0.433,814359.5,814359.5,19592,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613811,2389977.00
08/24/2017 18:30,2,1.785,ACTIVE,215.32,354.37,59.991,1503613803,"201051344000582","219011344069620",29.04,31.00,0,336.04,385.03,52.5,48.8,0.429,803259.7,803259.7,19534,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613812,2389978.00
08/24/2017 18:30,2,1.742,ACTIVE,214.64,351.97,59.959,1503613803,"201051344000955","219011344069620",29.20,29.30,0,333.93,382.03,51.6,47.9,0.424,823601.7,823601.7,19558,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613813,2389979.00
08/24/2017 18:30,2,0.943,ACTIVE,213.51,421.10,59.986,1503613803,"274151322000094","219011344069620",39.48,31.50,0,335.74,444.85,37.5,34.3,0.252,885817.8,885817.8,19853,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613814,2389980.00
08/24/2017 18:30,2,1.822,ACTIVE,215.54,354.67,59.996,1503613803,"201051344000579","219011344069620",29.06,29.80,0,336.34,386.23,53.6,49.8,0.433,834071.6,834071.6,19558,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613815,2389981.00
08/24/2017 18:30,2,1.789,ACTIVE,214.87,352.87,59.996,1503613803,"201051344000890","219011344069620",29.40,27.50,0,332.73,385.03,53.3,49.5,0.429,817719.8,817719.8,19559,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613816,2389982.00
08/24/2017 18:30,2,1.752,ACTIVE,215.09,353.77,59.996,1503613803,"201051344000438","219011344069620",29.46,29.00,0,335.74,384.43,52.3,48.5,0.438,819929.1,819929.1,19543,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613817,2389983.00
08/24/2017 18:30,2,1.789,ACTIVE,214.87,348.66,59.996,1503613803,"201051344000417","219011344069620",19.02,26.80,0,334.84,369.70,34.5,31.4,0.287,727316.4,727316.4,19585,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613817,2389984.00
08/24/2017 18:30,2,1.510,ACTIVE,213.51,345.66,59.981,1503613803,"274151322000083","219011344069620",28.63,31.00,0,333.93,366.70,43.7,40.3,0.318,1059499.8,1059499.8,19453,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613818,2389985.00
08/24/2017 18:30,2,1.520,ACTIVE,213.96,352.87,59.959,1503613803,"274151322000076","219011344069620",29.84,32.60,0,334.24,368.20,45.9,42.3,0.301,1131428.3,1131428.3,19438,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613819,2389986.00
08/24/2017 18:30,2,1.787,ACTIVE,215.09,353.77,59.996,1503613803,"201051344000868","219011344069620",28.67,27.50,0,334.84,384.13,51.9,48.2,0.420,814088.8,814088.8,19572,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613820,2389987.00
08/24/2017 18:30,2,1.580,ACTIVE,213.29,347.46,59.981,1503613803,"274151322000095","219011344069620",29.32,31.80,0,333.03,368.80,47.0,43.4,0.314,1120506.0,1120506.0,19465,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613821,2389988.00
08/24/2017 18:30,2,1.762,ACTIVE,215.32,351.37,59.991,1503613803,"201051344000988","219011344069620",19.06,28.00,0,336.04,374.21,34.0,30.9,0.283,699533.1,699533.1,19536,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613822,2389989.00
08/24/2017 18:30,2,1.840,ACTIVE,214.64,353.17,59.959,1503613803,"201051344001025","219011344069620",29.18,29.00,0,335.74,386.23,54.4,50.6,0.442,821104.9,821104.9,19542,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613823,2389990.00
08/24/2017 18:30,2,1.773,ACTIVE,215.32,354.37,59.933,1503613803,"201051344000458","219011344069620",29.10,28.80,0,336.04,386.83,52.4,48.6,0.438,825107.5,825107.5,19540,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613824,2389991.00
08/24/2017 18:30,2,1.795,ACTIVE,216.00,355.58,59.986,1503613803,"201051344000853","219011344069620",28.84,27.50,0,337.54,389.84,52.4,48.7,0.438,826594.4,826594.4,19569,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613825,2389992.00
08/24/2017 18:30,2,1.781,ACTIVE,214.87,354.07,59.991,1503613803,"201051344000685","219011344069620",29.10,28.00,0,335.74,384.43,52.5,48.7,0.460,819743.4,819743.4,19585,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613826,2389993.00
08/24/2017 18:30,2,1.809,ACTIVE,214.87,353.47,59.996,1503613803,"201051344000917","219011344069620",29.10,30.30,0,336.04,385.63,53.4,49.6,0.442,816455.1,816455.1,19580,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613826,2389994.00
08/24/2017 18:30,2,1.816,ACTIVE,214.87,354.07,59.986,1503613803,"201051344001145","219011344069620",29.20,26.50,0,335.74,385.63,53.8,50.0,0.433,824472.1,824472.1,19564,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613827,2389995.00
08/24/2017 18:30,2,1.787,ACTIVE,215.32,354.07,59.981,1503613803,"201051344000651","219011344069620",29.20,31.00,0,337.24,384.73,52.9,49.1,0.424,813511.6,813511.6,19555,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613828,2389996.00
08/24/2017 18:30,2,1.371,ACTIVE,212.83,343.85,59.975,1503613803,"274151322000088","219011344069620",28.71,29.00,0,333.33,364.89,39.9,36.6,0.270,1016849.4,1016849.4,19445,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613829,2389997.00
08/24/2017 18:30,2,0.973,ACTIVE,213.96,428.61,59.975,1503613803,"274151322000068","219011344069620",39.62,31.00,0,334.84,448.15,38.7,35.5,0.256,886753.9,886753.9,19864,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613830,2389998.00
08/24/2017 18:30,2,1.799,ACTIVE,214.87,352.87,59.975,1503613803,"201051344001135","219011344069620",29.22,30.30,0,334.84,384.73,53.2,49.5,0.433,809066.4,809066.4,19516,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613831,2389999.00
08/24/2017 18:30,2,1.770,ACTIVE,214.87,353.47,59.970,1503613803,"201051344000594","219011344069620",29.32,33.80,0,333.93,382.93,52.6,48.8,0.424,828574.1,828574.1,19551,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613832,2390000.00
08/24/2017 18:30,2,1.773,ACTIVE,215.09,353.47,59.949,1503613803,"201051344001203","219011344069620",29.20,29.00,0,335.74,385.93,52.5,48.8,0.433,819170.0,819170.0,19583,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613833,2390001.00
08/24/2017 18:30,2,1.422,ACTIVE,213.29,351.97,59.975,1503613803,"274151322000054","219011344069620",28.19,30.00,0,333.33,365.80,40.5,37.2,0.270,1032501.2,1032501.2,19420,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613834,2390002.00
08/24/2017 18:30,2,1.754,ACTIVE,215.32,353.17,59.981,1503613803,"201051344000867","219011344069620",29.34,29.00,0,335.14,382.63,52.2,48.4,0.424,812780.7,812780.7,19582,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613835,2390003.00
08/24/2017 18:30,2,1.682,ACTIVE,215.09,352.87,59.954,1503613803,"201051344001093","219011344069620",29.12,27.80,0,335.74,382.33,49.7,46.0,0.402,816457.9,816457.9,19587,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613836,2390004.00
08/24/2017 18:30,2,1.729,ACTIVE,215.32,354.37,59.996,1503613803,"201051344000900","219011344069620",29.54,26.50,0,335.14,384.13,51.7,48.0,0.429,834869.7,834869.7,19587,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613837,2390005.00
08/24/2017 18:30,2,1.742,ACTIVE,215.54,353.77,59.975,1503613803,"201051344000648","219011344069620",28.67,27.50,0,336.04,383.83,50.6,46.9,0.424,821045.9,821045.9,19555,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613838,2390006.00
08/24/2017 18:30,2,1.770,ACTIVE,215.54,353.17,59.949,1503613803,"201051344000569","219011344069620",29.12,27.80,0,336.34,384.73,52.2,48.5,0.433,836423.9,836423.9,19527,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613839,2390007.00
08/24/2017 18:30,2,1.783,ACTIVE,215.32,354.37,59.991,1503613803,"201051344000983","219011344069620",29.58,27.80,0,335.14,385.33,53.5,49.7,0.446,827330.8,827330.8,19559,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613840,2390008.00
08/24/2017 18:30,2,1.768,ACTIVE,215.32,353.47,59.970,1503613803,"201051344001158","219011344069620",28.88,29.00,0,336.64,385.03,51.7,48.0,0.429,811049.0,811049.0,19564,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613840,2390009.00
08/24/2017 18:30,2,1.711,ACTIVE,215.77,354.97,59.991,1503613803,"201051344000576","219011344069620",29.04,26.80,0,335.44,386.83,50.4,46.7,0.415,825654.7,825654.7,19578,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613841,2390010.00
08/24/2017 18:30,2,1.430,ACTIVE,213.51,351.67,59.991,1503613803,"274151322000087","219011344069620",28.59,36.50,0,333.33,364.59,41.4,38.1,0.270,1008036.6,1008036.6,19681,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503613842,2390011.00
08/24/2017 18:45,2,1.355,ACTIVE,215.09,349.86,59.986,1503614704,"201051344000645","219011344069620",28.90,27.00,0,337.54,377.22,39.7,36.4,0.323,824553.4,824553.4,19545,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614705,2390012.00
08/24/2017 18:45,2,0.953,ACTIVE,213.51,341.45,59.975,1503614704,"274151322000085","219011344069620",29.58,29.00,0,334.84,359.18,28.6,25.6,0.181,1026994.8,1026994.8,19438,0,0,0,L,1151911521,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614706,2390013.00
08/24/2017 18:45,2,1.395,ACTIVE,215.32,351.37,59.933,1503614704,"201051344000633","219011344069620",28.84,28.30,0,336.34,378.12,40.8,37.4,0.340,811716.0,811716.0,19597,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614707,2390014.00
