ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 18:45,2,1.371,ACTIVE,215.09,350.17,59.986,1503614704,"201051344000469","219011344069620",28.96,27.00,0,335.74,377.52,40.2,36.9,0.331,815788.1,815788.1,19562,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614708,2390015.00
08/24/2017 18:45,2,1.408,ACTIVE,214.19,349.26,59.981,1503614704,"201051344000646","219011344069620",29.14,25.80,0,333.63,375.71,41.6,38.2,0.340,809924.7,809924.7,19551,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614708,2390016.00
08/24/2017 18:45,2,1.139,ACTIVE,213.29,344.76,59.981,1503614704,"274151322000052","219011344069620",28.55,28.00,0,334.24,360.08,33.0,29.9,0.225,1070351.3,1070351.3,19434,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614709,2390017.00
08/24/2017 18:45,2,1.521,ACTIVE,215.09,351.37,59.996,1503614704,"201051344000585","219011344069620",29.32,27.00,0,335.44,377.82,45.3,41.8,0.358,824250.6,824250.6,19547,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614710,2390018.00
08/24/2017 18:45,2,1.365,ACTIVE,214.41,348.36,59.981,1503614704,"201051344001230","219011344069620",29.14,25.30,0,333.63,374.21,40.4,37.0,0.327,814370.1,814370.1,19593,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614711,2390019.00
08/24/2017 18:45,2,1.406,ACTIVE,215.09,350.77,59.938,1503614704,"201051344000582","219011344069620",28.75,29.00,0,335.74,376.62,41.0,37.6,0.336,803270.5,803270.5,19535,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614712,2390020.00
08/24/2017 18:45,2,1.363,ACTIVE,214.41,348.36,59.991,1503614704,"201051344000955","219011344069620",29.12,27.80,0,334.84,374.21,40.3,37.0,0.323,823612.2,823612.2,19559,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614713,2390021.00
08/24/2017 18:45,2,0.742,ACTIVE,213.51,410.28,59.975,1503614704,"274151322000094","219011344069620",38.66,30.30,0,332.73,442.44,29.0,26.1,0.190,885825.3,885825.3,19854,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614714,2390022.00
08/24/2017 18:45,2,1.410,ACTIVE,215.09,349.86,59.986,1503614704,"201051344000579","219011344069620",29.36,28.30,0,336.34,377.22,42.0,38.6,0.336,834082.6,834082.6,19559,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614715,2390023.00
08/24/2017 18:45,2,1.412,ACTIVE,214.64,349.26,59.981,1503614704,"201051344000890","219011344069620",29.18,26.00,0,333.03,376.01,41.8,38.4,0.336,817730.8,817730.8,19560,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614716,2390024.00
08/24/2017 18:45,2,1.357,ACTIVE,214.87,350.17,59.981,1503614704,"201051344000438","219011344069620",29.64,27.00,0,335.44,376.01,40.7,37.4,0.336,819939.8,819939.8,19544,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614717,2390025.00
08/24/2017 18:45,2,1.410,ACTIVE,214.87,346.26,59.991,1503614704,"201051344000417","219011344069620",18.91,25.50,0,335.14,363.99,27.0,24.1,0.212,727323.3,727323.3,19586,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614717,2390026.00
08/24/2017 18:45,2,1.137,ACTIVE,213.29,350.47,59.986,1503614704,"274151322000083","219011344069620",29.10,29.00,0,334.84,360.99,33.5,30.4,0.234,1059508.6,1059508.6,19454,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614718,2390027.00
08/24/2017 18:45,2,1.172,ACTIVE,213.74,342.05,59.981,1503614704,"274151322000076","219011344069620",29.46,30.30,0,335.44,362.49,35.0,31.9,0.234,1131437.5,1131437.5,19439,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614719,2390028.00
08/24/2017 18:45,2,1.393,ACTIVE,214.41,349.26,59.986,1503614704,"201051344000868","219011344069620",28.61,27.00,0,335.74,376.01,40.4,37.0,0.323,814099.4,814099.4,19573,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614720,2390029.00
08/24/2017 18:45,2,1.205,ACTIVE,213.06,347.46,59.986,1503614704,"274151322000095","219011344069620",29.32,29.80,0,333.93,362.49,35.8,32.6,0.234,1120515.4,1120515.4,19466,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614721,2390030.00
08/24/2017 18:45,2,1.387,ACTIVE,214.64,347.46,59.970,1503614704,"201051344000988","219011344069620",18.79,27.30,0,336.34,367.00,26.4,23.6,0.221,699539.8,699539.8,19537,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614722,2390031.00
08/24/2017 18:45,2,1.449,ACTIVE,214.87,349.56,59.986,1503614704,"201051344001025","219011344069620",29.02,27.30,0,335.44,377.22,42.6,39.2,0.340,821116.0,821116.0,19543,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614723,2390032.00
08/24/2017 18:45,2,1.400,ACTIVE,214.87,349.26,60.018,1503614704,"201051344000458","219011344069620",28.78,27.80,0,336.04,376.31,40.9,37.5,0.340,825118.2,825118.2,19541,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614724,2390033.00
08/24/2017 18:45,2,1.383,ACTIVE,215.54,351.37,60.018,1503614704,"201051344000853","219011344069620",29.12,26.50,0,337.84,380.22,40.9,37.5,0.331,826605.1,826605.1,19570,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614725,2390034.00
08/24/2017 18:45,2,1.379,ACTIVE,214.87,350.47,59.996,1503614704,"201051344000685","219011344069620",29.18,26.00,0,334.54,376.92,40.8,37.4,0.349,819754.1,819754.1,19586,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614726,2390035.00
08/24/2017 18:45,2,1.400,ACTIVE,214.87,350.17,59.986,1503614704,"201051344000917","219011344069620",29.34,28.50,0,333.93,376.62,41.7,38.3,0.336,816466.0,816466.0,19581,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614727,2390036.00
08/24/2017 18:45,2,1.416,ACTIVE,214.87,349.26,59.986,1503614704,"201051344001145","219011344069620",29.24,25.00,0,335.44,377.52,42.0,38.6,0.340,824483.1,824483.1,19565,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614728,2390037.00
08/24/2017 18:45,2,1.395,ACTIVE,215.09,350.17,59.991,1503614704,"201051344000651","219011344069620",29.12,29.00,0,336.04,376.62,41.2,37.8,0.331,813522.4,813522.4,19556,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614729,2390038.00
08/24/2017 18:45,2,1.064,ACTIVE,212.83,341.45,59.970,1503614704,"274151322000088","219011344069620",28.11,27.30,0,334.54,359.18,30.3,27.4,0.199,1016857.3,1016857.3,19446,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614729,2390039.00
08/24/2017 18:45,2,0.756,ACTIVE,213.96,418.70,59.975,1503614704,"274151322000068","219011344069620",39.20,29.50,0,333.93,443.64,29.8,26.8,0.190,886761.7,886761.7,19865,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614730,2390040.00
08/24/2017 18:45,2,1.420,ACTIVE,214.41,348.66,60.012,1503614704,"201051344001135","219011344069620",29.04,28.30,0,334.54,375.11,41.8,38.4,0.336,809077.3,809077.3,19517,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614731,2390041.00
08/24/2017 18:45,2,1.381,ACTIVE,214.41,349.56,59.996,1503614704,"201051344000594","219011344069620",29.12,31.50,0,334.24,376.31,40.8,37.4,0.336,828584.8,828584.8,19552,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614732,2390042.00
08/24/2017 18:45,2,1.396,ACTIVE,215.09,349.56,59.996,1503614704,"201051344001203","219011344069620",28.80,27.50,0,336.34,376.92,40.8,37.5,0.327,819180.7,819180.7,19584,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614733,2390043.00
08/24/2017 18:45,2,1.078,ACTIVE,213.06,342.65,59.986,1503614704,"274151322000054","219011344069620",28.45,28.30,0,334.84,360.08,31.1,28.1,0.208,1032509.3,1032509.3,19421,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614734,2390044.00
08/24/2017 18:45,2,1.373,ACTIVE,214.87,348.66,59.981,1503614704,"201051344000867","219011344069620",29.24,28.00,0,336.04,376.31,40.7,37.3,0.318,812791.3,812791.3,19583,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614735,2390045.00
08/24/2017 18:45,2,1.312,ACTIVE,214.87,349.26,59.954,1503614704,"201051344001093","219011344069620",28.90,26.30,0,336.04,373.91,38.4,35.2,0.305,816468.0,816468.0,19588,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614736,2390046.00
08/24/2017 18:45,2,1.361,ACTIVE,214.87,350.77,59.981,1503614704,"201051344000900","219011344069620",28.94,26.00,0,335.74,376.92,40.0,36.6,0.323,834880.2,834880.2,19588,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614737,2390047.00
08/24/2017 18:45,2,1.338,ACTIVE,215.09,349.26,59.991,1503614704,"201051344000648","219011344069620",28.98,26.50,0,336.94,376.01,39.3,36.0,0.318,821056.3,821056.3,19556,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614738,2390048.00
08/24/2017 18:45,2,1.387,ACTIVE,214.87,349.86,59.986,1503614704,"201051344000569","219011344069620",28.88,26.80,0,335.44,376.31,40.6,37.3,0.327,836434.6,836434.6,19528,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614739,2390049.00
08/24/2017 18:45,2,1.430,ACTIVE,215.09,349.56,59.991,1503614704,"201051344000983","219011344069620",28.77,27.00,0,335.14,376.62,41.7,38.3,0.340,827341.7,827341.7,19560,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614740,2390050.00
08/24/2017 18:45,2,1.387,ACTIVE,214.87,349.56,60.007,1503614704,"201051344001158","219011344069620",28.53,27.80,0,334.24,376.62,40.1,36.8,0.327,811059.5,811059.5,19565,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614741,2390051.00
08/24/2017 18:45,2,1.324,ACTIVE,215.09,350.47,59.986,1503614704,"201051344000576","219011344069620",29.00,26.00,0,336.64,377.22,39.0,35.7,0.314,825664.9,825664.9,19579,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614742,2390052.00
08/24/2017 18:45,2,1.082,ACTIVE,213.29,343.25,59.996,1503614704,"274151322000087","219011344069620",28.80,34.00,0,334.54,358.88,31.6,28.6,0.203,1008044.9,1008044.9,19682,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503614742,2390053.00
08/24/2017 19:00,2,1.037,ACTIVE,214.64,346.26,59.975,1503615603,"201051344000645","219011344069620",28.29,26.00,0,335.44,367.90,29.7,26.8,0.243,824561.2,824561.2,19546,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615605,2390054.00
08/24/2017 19:00,2,0.758,ACTIVE,213.06,343.25,59.970,1503615603,"274151322000085","219011344069620",28.07,27.30,0,331.53,353.47,21.5,18.9,0.137,1027000.3,1027000.3,19439,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615605,2390055.00
08/24/2017 19:00,2,1.045,ACTIVE,214.64,347.46,59.986,1503615603,"201051344000633","219011344069620",28.96,26.80,0,334.54,368.80,30.7,27.7,0.239,811724.1,811724.1,19598,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615606,2390056.00
08/24/2017 19:00,2,1.033,ACTIVE,214.41,346.56,59.981,1503615603,"201051344000469","219011344069620",28.90,26.00,0,334.54,367.60,30.3,27.3,0.247,815796.1,815796.1,19563,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615607,2390057.00
08/24/2017 19:00,2,1.080,ACTIVE,213.96,346.86,59.986,1503615603,"201051344000646","219011344069620",28.86,24.50,0,333.03,367.60,31.6,28.6,0.243,809933.0,809933.0,19552,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615608,2390058.00
08/24/2017 19:00,2,0.857,ACTIVE,212.61,343.25,59.981,1503615603,"274151322000052","219011344069620",28.77,26.50,0,333.63,355.58,25.0,22.2,0.168,1070357.7,1070357.7,19435,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615609,2390059.00
08/24/2017 19:00,2,1.180,ACTIVE,214.64,347.76,59.986,1503615603,"201051344000585","219011344069620",28.94,25.50,0,334.84,370.30,34.6,31.5,0.265,824259.7,824259.7,19548,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615610,2390060.00
08/24/2017 19:00,2,1.027,ACTIVE,214.19,345.36,59.991,1503615603,"201051344001230","219011344069620",29.10,24.00,0,333.33,365.80,30.3,27.3,0.234,814378.1,814378.1,19594,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615611,2390061.00
08/24/2017 19:00,2,1.051,ACTIVE,214.87,347.16,59.991,1503615603,"201051344000582","219011344069620",29.16,27.30,0,334.84,367.90,31.1,28.1,0.243,803278.6,803278.6,19536,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615612,2390062.00
08/24/2017 19:00,2,1.020,ACTIVE,213.96,345.96,59.986,1503615603,"201051344000955","219011344069620",29.46,26.00,0,333.33,366.10,30.4,27.4,0.230,823620.2,823620.2,19560,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615613,2390063.00
08/24/2017 19:00,2,0.525,ACTIVE,212.83,417.79,59.996,1503615603,"274151322000094","219011344069620",39.08,28.50,0,333.33,430.72,20.9,18.2,0.133,885830.8,885830.8,19855,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615614,2390064.00
08/24/2017 19:00,2,1.068,ACTIVE,214.19,345.66,59.991,1503615603,"201051344000579","219011344069620",29.46,27.00,0,335.14,368.50,32.0,28.9,0.243,834090.9,834090.9,19560,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615614,2390065.00
08/24/2017 19:00,2,1.076,ACTIVE,214.19,345.66,59.991,1503615603,"201051344000890","219011344069620",29.08,24.80,0,334.24,368.50,31.8,28.7,0.239,817739.1,817739.1,19561,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615616,2390066.00
08/24/2017 19:00,2,1.041,ACTIVE,214.64,346.56,59.991,1503615603,"201051344000438","219011344069620",29.26,25.50,0,334.84,367.90,30.9,27.9,0.247,819947.9,819947.9,19545,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615617,2390067.00
08/24/2017 19:00,2,1.076,ACTIVE,214.41,344.15,59.986,1503615603,"201051344000417","219011344069620",18.83,24.30,0,333.63,358.88,20.6,17.9,0.150,727328.5,727328.5,19587,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615618,2390068.00
08/24/2017 19:00,2,0.873,ACTIVE,212.83,346.86,59.991,1503615603,"274151322000083","219011344069620",28.51,27.30,0,334.24,356.48,25.2,22.4,0.172,1059515.1,1059515.1,19455,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615619,2390069.00
08/24/2017 19:00,2,0.896,ACTIVE,213.51,342.65,59.986,1503615603,"274151322000076","219011344069620",29.00,28.00,0,334.54,356.78,26.4,23.5,0.172,1131444.3,1131444.3,19440,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615619,2390070.00
08/24/2017 19:00,2,1.043,ACTIVE,214.19,345.96,59.991,1503615603,"201051344000868","219011344069620",28.98,26.00,0,333.63,367.00,30.6,27.6,0.239,814107.4,814107.4,19574,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615620,2390071.00
08/24/2017 19:00,2,0.881,ACTIVE,212.83,341.75,60.012,1503615603,"274151322000095","219011344069620",29.44,27.80,0,334.54,356.78,26.3,23.5,0.172,1120522.4,1120522.4,19467,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615621,2390072.00
08/24/2017 19:00,2,1.043,ACTIVE,214.19,345.06,59.996,1503615603,"201051344000988","219011344069620",18.79,26.30,0,333.93,360.38,19.9,17.3,0.164,699544.9,699544.9,19538,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615622,2390073.00
08/24/2017 19:00,2,1.082,ACTIVE,214.41,346.56,59.991,1503615603,"201051344001025","219011344069620",29.38,25.80,0,334.54,368.80,32.2,29.1,0.247,821124.5,821124.5,19544,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615623,2390074.00
08/24/2017 19:00,2,1.033,ACTIVE,214.41,345.36,59.996,1503615603,"201051344000458","219011344069620",29.26,27.00,0,335.44,368.50,30.6,27.6,0.247,825126.3,825126.3,19542,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615624,2390075.00
08/24/2017 19:00,2,1.043,ACTIVE,214.87,347.76,59.986,1503615603,"201051344000853","219011344069620",29.08,25.80,0,336.64,369.70,30.8,27.8,0.243,826613.2,826613.2,19571,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615625,2390076.00
08/24/2017 19:00,2,1.039,ACTIVE,214.64,347.16,59.991,1503615603,"201051344000685","219011344069620",29.04,24.80,0,333.93,368.80,30.6,27.6,0.256,819762.2,819762.2,19587,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615626,2390077.00
08/24/2017 19:00,2,1.062,ACTIVE,214.41,347.76,59.996,1503615603,"201051344000917","219011344069620",28.98,27.00,0,334.24,368.20,31.2,28.2,0.247,816474.3,816474.3,19582,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615627,2390078.00
08/24/2017 19:00,2,1.062,ACTIVE,214.64,346.86,59.991,1503615603,"201051344001145","219011344069620",29.24,23.80,0,335.44,368.80,31.5,28.5,0.243,824491.5,824491.5,19566,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615628,2390079.00
08/24/2017 19:00,2,1.053,ACTIVE,214.64,347.46,59.986,1503615603,"201051344000651","219011344069620",29.00,27.30,0,335.14,368.80,30.9,27.9,0.243,813530.6,813530.6,19557,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615628,2390080.00
08/24/2017 19:00,2,0.793,ACTIVE,212.61,342.05,59.981,1503615603,"274151322000088","219011344069620",28.27,26.00,0,331.83,354.37,22.7,20.0,0.150,1016863.2,1016863.2,19447,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615629,2390081.00
08/24/2017 19:00,2,0.576,ACTIVE,213.51,410.88,59.996,1503615603,"274151322000068","219011344069620",38.70,28.30,0,333.03,431.32,22.5,19.8,0.141,886767.5,886767.5,19866,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615630,2390082.00
08/24/2017 19:00,2,1.074,ACTIVE,214.19,345.66,60.007,1503615603,"201051344001135","219011344069620",29.16,26.30,0,334.84,367.30,31.8,28.7,0.239,809085.6,809085.6,19518,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615631,2390083.00
08/24/2017 19:00,2,1.053,ACTIVE,213.96,345.66,59.996,1503615603,"201051344000594","219011344069620",28.86,29.30,0,333.03,367.90,30.8,27.8,0.243,828592.9,828592.9,19553,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615632,2390084.00
08/24/2017 19:00,2,1.047,ACTIVE,214.41,346.26,59.986,1503615603,"201051344001203","219011344069620",28.94,26.00,0,335.44,368.50,30.7,27.7,0.239,819188.8,819188.8,19585,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615633,2390085.00
08/24/2017 19:00,2,0.816,ACTIVE,212.61,345.36,59.986,1503615603,"274151322000054","219011344069620",28.45,26.80,0,331.53,354.67,23.5,20.8,0.155,1032515.3,1032515.3,19422,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615634,2390086.00
08/24/2017 19:00,2,1.053,ACTIVE,214.41,345.66,59.991,1503615603,"201051344000867","219011344069620",28.77,27.00,0,334.84,367.30,30.7,27.7,0.234,812799.4,812799.4,19584,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615635,2390087.00
08/24/2017 19:00,2,1.041,ACTIVE,214.41,347.46,59.996,1503615603,"201051344001093","219011344069620",20.18,25.00,0,334.84,365.80,21.8,19.1,0.194,816475.6,816475.6,19589,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615637,2390088.00
08/24/2017 19:00,2,1.004,ACTIVE,214.19,346.56,59.996,1503615603,"201051344000900","219011344069620",29.24,25.30,0,335.14,367.00,29.8,26.8,0.230,834888.1,834888.1,19589,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615637,2390089.00
08/24/2017 19:00,2,1.012,ACTIVE,214.41,345.66,59.996,1503615603,"201051344000648","219011344069620",28.73,25.50,0,335.44,367.60,29.5,26.5,0.234,821064.0,821064.0,19557,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615638,2390090.00
08/24/2017 19:00,2,1.041,ACTIVE,214.41,345.96,60.034,1503615603,"201051344000569","219011344069620",29.02,26.00,0,334.84,367.90,30.6,27.6,0.243,836442.6,836442.6,19529,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615639,2390091.00
08/24/2017 19:00,2,1.061,ACTIVE,214.41,346.56,59.996,1503615603,"201051344000983","219011344069620",29.30,26.30,0,335.44,367.90,31.5,28.5,0.247,827350.0,827350.0,19561,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615640,2390092.00
08/24/2017 19:00,2,1.039,ACTIVE,214.41,346.26,60.002,1503615603,"201051344001158","219011344069620",28.49,26.80,0,334.24,367.60,30.0,27.1,0.243,811067.4,811067.4,19566,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615641,2390093.00
08/24/2017 19:00,2,0.990,ACTIVE,214.64,347.46,60.002,1503615603,"201051344000576","219011344069620",29.08,25.00,0,335.74,367.30,29.2,26.3,0.234,825672.6,825672.6,19580,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615642,2390094.00
08/24/2017 19:00,2,0.781,ACTIVE,213.29,344.45,60.002,1503615603,"274151322000087","219011344069620",28.33,31.80,0,331.53,354.97,22.4,19.7,0.137,1008050.9,1008050.9,19683,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503615643,2390095.00
08/24/2017 19:15,2,0.758,ACTIVE,214.64,344.15,60.018,1503616503,"201051344000645","219011344069620",28.63,25.30,0,334.84,360.69,22.0,19.3,0.164,824566.9,824566.9,19547,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616504,2390096.00
08/24/2017 19:15,2,0.635,ACTIVE,213.29,340.25,59.991,1503616503,"274151322000085","219011344069620",27.91,26.00,0,335.14,349.56,17.9,15.4,0.110,1027004.6,1027004.6,19440,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616505,2390097.00
08/24/2017 19:15,2,0.775,ACTIVE,214.64,344.76,59.996,1503616503,"201051344000633","219011344069620",29.00,25.80,0,333.63,361.59,22.8,20.1,0.181,811729.9,811729.9,19599,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616506,2390098.00
08/24/2017 19:15,2,0.773,ACTIVE,214.41,343.55,59.986,1503616503,"201051344000469","219011344069620",28.59,25.50,0,333.03,360.69,22.4,19.7,0.177,815801.9,815801.9,19564,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616507,2390099.00
08/24/2017 19:15,2,0.797,ACTIVE,213.74,342.95,59.991,1503616503,"201051344000646","219011344069620",29.00,23.50,0,333.63,360.69,23.4,20.7,0.177,809939.1,809939.1,19553,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616508,2390100.00
08/24/2017 19:15,2,0.680,ACTIVE,212.83,340.85,59.996,1503616503,"274151322000052","219011344069620",28.27,25.30,0,330.93,351.07,19.5,16.9,0.119,1070362.5,1070362.5,19436,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616509,2390101.00
08/24/2017 19:15,2,0.871,ACTIVE,214.41,344.76,60.007,1503616503,"201051344000585","219011344069620",28.98,24.50,0,334.54,362.49,25.6,22.8,0.190,824266.4,824266.4,19549,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616510,2390102.00
08/24/2017 19:15,2,0.764,ACTIVE,213.74,341.75,60.002,1503616503,"201051344001230","219011344069620",28.88,23.00,0,332.73,359.48,22.3,19.6,0.164,814383.9,814383.9,19595,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616511,2390103.00
08/24/2017 19:15,2,0.779,ACTIVE,214.41,343.85,60.002,1503616503,"201051344000582","219011344069620",28.80,26.00,0,335.14,361.59,22.8,20.1,0.168,803284.5,803284.5,19537,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616512,2390104.00
08/24/2017 19:15,2,0.771,ACTIVE,213.74,342.35,59.991,1503616503,"201051344000955","219011344069620",29.28,24.80,0,333.33,359.18,22.9,20.2,0.172,823626.1,823626.1,19561,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616512,2390105.00
08/24/2017 19:15,2,0.432,ACTIVE,213.06,403.37,59.996,1503616503,"274151322000094","219011344069620",37.81,27.50,0,336.04,424.11,16.5,14.0,0.102,885834.7,885834.7,19856,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616513,2390106.00
08/24/2017 19:15,2,0.826,ACTIVE,214.41,340.55,60.023,1503616503,"201051344000579","219011344069620",28.53,26.30,0,333.63,360.69,23.9,21.1,0.168,834097.1,834097.1,19561,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616514,2390107.00
08/24/2017 19:15,2,0.811,ACTIVE,213.96,342.05,59.996,1503616503,"201051344000890","219011344069620",28.73,23.80,0,333.63,361.59,23.6,20.9,0.168,817745.2,817745.2,19562,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616515,2390108.00
08/24/2017 19:15,2,0.771,ACTIVE,214.19,342.95,60.007,1503616503,"201051344000438","219011344069620",29.28,24.30,0,334.54,360.99,22.9,20.2,0.168,819953.8,819953.8,19546,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616516,2390109.00
08/24/2017 19:15,2,0.803,ACTIVE,214.19,340.85,59.991,1503616503,"201051344000417","219011344069620",18.89,23.30,0,333.93,354.37,15.4,12.9,0.115,727332.3,727332.3,19588,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616517,2390110.00
08/24/2017 19:15,2,0.658,ACTIVE,212.83,340.85,59.991,1503616503,"274151322000083","219011344069620",28.23,26.30,0,332.43,351.37,18.9,16.3,0.128,1059519.8,1059519.8,19456,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616518,2390111.00
08/24/2017 19:15,2,0.695,ACTIVE,213.74,341.75,59.996,1503616503,"274151322000076","219011344069620",28.94,26.30,0,333.33,352.27,20.4,17.8,0.133,1131449.4,1131449.4,19441,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616519,2390112.00
08/24/2017 19:15,2,0.771,ACTIVE,213.96,343.25,59.970,1503616503,"201051344000868","219011344069620",29.08,25.30,0,333.93,360.08,22.8,20.0,0.164,814113.3,814113.3,19575,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616520,2390113.00
08/24/2017 19:15,2,0.680,ACTIVE,213.06,340.85,59.991,1503616503,"274151322000095","219011344069620",28.78,26.30,0,332.13,351.67,19.8,17.2,0.128,1120527.3,1120527.3,19468,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616521,2390114.00
08/24/2017 19:15,2,0.764,ACTIVE,213.96,342.35,60.002,1503616503,"201051344000988","219011344069620",18.81,25.80,0,333.33,354.97,14.6,12.1,0.115,699548.5,699548.5,19539,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616522,2390115.00
08/24/2017 19:15,2,0.812,ACTIVE,213.96,341.75,59.996,1503616503,"201051344001025","219011344069620",28.88,24.50,0,334.84,360.99,23.8,21.0,0.172,821130.7,821130.7,19545,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616522,2390116.00
08/24/2017 19:15,2,0.775,ACTIVE,214.19,343.25,60.002,1503616503,"201051344000458","219011344069620",28.86,26.30,0,333.93,359.78,22.7,20.0,0.177,825132.1,825132.1,19543,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616523,2390117.00
08/24/2017 19:15,2,0.777,ACTIVE,214.64,344.45,59.954,1503616503,"201051344000853","219011344069620",28.75,25.00,0,335.44,362.19,22.6,19.9,0.168,826619.1,826619.1,19572,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616524,2390118.00
08/24/2017 19:15,2,0.764,ACTIVE,214.19,343.55,59.996,1503616503,"201051344000685","219011344069620",28.96,23.50,0,333.93,361.59,22.4,19.7,0.186,819768.0,819768.0,19588,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616525,2390119.00
08/24/2017 19:15,2,0.787,ACTIVE,214.19,343.25,60.002,1503616503,"201051344000917","219011344069620",28.75,25.80,0,333.63,361.29,22.9,20.2,0.168,816480.3,816480.3,19583,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616526,2390120.00
08/24/2017 19:15,2,0.768,ACTIVE,214.19,343.55,60.002,1503616503,"201051344001145","219011344069620",29.38,22.50,0,335.14,361.59,22.9,20.2,0.168,824497.4,824497.4,19567,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616527,2390121.00
08/24/2017 19:15,2,0.777,ACTIVE,214.19,343.55,60.002,1503616503,"201051344000651","219011344069620",28.84,25.80,0,334.84,361.59,22.8,20.0,0.172,813536.5,813536.5,19558,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616528,2390122.00
08/24/2017 19:15,2,0.623,ACTIVE,212.38,340.85,59.996,1503616503,"274151322000088","219011344069620",27.89,25.00,0,334.24,350.17,17.6,15.1,0.110,1016867.5,1016867.5,19448,0,0,0,L,1151911521,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616529,2390123.00
08/24/2017 19:15,2,0.439,ACTIVE,213.51,416.59,60.002,1503616503,"274151322000068","219011344069620",39.16,27.30,0,336.64,425.91,17.4,14.9,0.102,886771.7,886771.7,19867,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616530,2390124.00
08/24/2017 19:15,2,0.807,ACTIVE,213.74,342.35,59.991,1503616503,"201051344001135","219011344069620",29.04,24.80,0,333.93,360.38,23.8,21.0,0.172,809091.8,809091.8,19519,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616530,2390125.00
08/24/2017 19:15,2,0.768,ACTIVE,213.96,342.95,59.991,1503616503,"201051344000594","219011344069620",29.38,27.50,0,333.33,360.38,22.9,20.2,0.172,828598.8,828598.8,19554,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616531,2390126.00
08/24/2017 19:15,2,0.775,ACTIVE,214.19,342.35,60.039,1503616503,"201051344001203","219011344069620",28.92,24.80,0,334.24,361.59,22.8,20.0,0.168,819194.7,819194.7,19586,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616532,2390127.00
08/24/2017 19:15,2,0.641,ACTIVE,212.83,340.55,59.996,1503616503,"274151322000054","219011344069620",28.11,25.50,0,330.03,350.77,18.2,15.7,0.115,1032519.8,1032519.8,19423,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616533,2390128.00
08/24/2017 19:15,2,0.781,ACTIVE,214.19,342.35,59.996,1503616503,"201051344000867","219011344069620",28.88,26.30,0,333.63,359.48,22.9,20.2,0.164,812805.3,812805.3,19585,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616534,2390129.00
08/24/2017 19:15,2,0.748,ACTIVE,213.96,342.65,60.007,1503616503,"201051344001093","219011344069620",28.88,24.00,0,333.03,358.88,21.9,19.2,0.150,816481.2,816481.2,19590,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616535,2390130.00
08/24/2017 19:15,2,0.750,ACTIVE,213.96,343.25,60.007,1503616503,"201051344000900","219011344069620",28.77,24.50,0,334.54,360.08,21.9,19.2,0.168,834893.7,834893.7,19590,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616536,2390131.00
08/24/2017 19:15,2,0.754,ACTIVE,214.41,343.55,60.039,1503616503,"201051344000648","219011344069620",28.94,24.80,0,335.14,360.08,22.1,19.4,0.164,821069.7,821069.7,19558,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616537,2390132.00
08/24/2017 19:15,2,0.773,ACTIVE,214.19,343.25,60.028,1503616503,"201051344000569","219011344069620",28.98,25.50,0,334.84,360.99,22.7,20.0,0.172,836448.5,836448.5,19530,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616538,2390133.00
08/24/2017 19:15,2,0.791,ACTIVE,214.19,342.95,60.002,1503616503,"201051344000983","219011344069620",29.26,25.50,0,333.93,360.38,23.5,20.8,0.172,827356.1,827356.1,19562,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616539,2390134.00
08/24/2017 19:15,2,0.770,ACTIVE,214.19,343.25,60.002,1503616503,"201051344001158","219011344069620",28.49,25.80,0,334.24,360.38,22.2,19.5,0.172,811073.2,811073.2,19567,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616540,2390135.00
08/24/2017 19:15,2,0.744,ACTIVE,214.64,344.76,60.007,1503616503,"201051344000576","219011344069620",28.69,24.30,0,335.14,360.08,21.7,19.0,0.164,825678.1,825678.1,19581,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616541,2390136.00
08/24/2017 19:15,2,0.646,ACTIVE,213.29,338.74,59.975,1503616503,"274151322000087","219011344069620",27.73,29.50,0,334.24,350.17,18.2,15.6,0.102,1008055.2,1008055.2,19684,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503616542,2390137.00
08/24/2017 19:30,2,0.605,ACTIVE,214.64,342.35,59.944,1503617403,"201051344000645","219011344069620",28.25,24.30,0,334.24,354.37,17.4,14.8,0.119,824571.1,824571.1,19548,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617404,2390138.00
08/24/2017 19:30,2,0.520,ACTIVE,213.29,339.65,59.938,1503617403,"274151322000085","219011344069620",27.73,25.00,0,334.84,347.16,14.6,12.2,0.088,1027008.0,1027008.0,19441,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617405,2390139.00
08/24/2017 19:30,2,0.621,ACTIVE,214.64,343.55,59.986,1503617403,"201051344000633","219011344069620",28.53,24.80,0,332.73,356.78,18.0,15.4,0.124,811734.3,811734.3,19600,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617406,2390140.00
08/24/2017 19:30,2,0.615,ACTIVE,214.41,342.05,59.981,1503617403,"201051344000469","219011344069620",28.59,24.80,0,332.43,354.67,17.9,15.3,0.128,815806.2,815806.2,19565,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617407,2390141.00
08/24/2017 19:30,2,0.619,ACTIVE,213.74,341.75,59.986,1503617403,"201051344000646","219011344069620",29.04,22.80,0,331.53,354.07,18.2,15.7,0.119,809943.6,809943.6,19554,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617408,2390142.00
08/24/2017 19:30,2,0.570,ACTIVE,212.83,339.65,59.938,1503617403,"274151322000052","219011344069620",27.63,24.50,0,334.24,348.06,16.0,13.5,0.102,1070366.3,1070366.3,19437,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617409,2390143.00
08/24/2017 19:30,2,0.676,ACTIVE,214.41,342.65,59.986,1503617403,"201051344000585","219011344069620",28.63,23.50,0,333.03,356.48,19.6,17.0,0.133,824271.3,824271.3,19550,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617410,2390144.00
08/24/2017 19:30,2,0.604,ACTIVE,213.96,341.15,59.986,1503617403,"201051344001230","219011344069620",28.82,22.30,0,331.83,351.97,17.6,15.1,0.119,814388.1,814388.1,19596,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617411,2390145.00
08/24/2017 19:30,2,0.609,ACTIVE,214.64,343.25,60.012,1503617403,"201051344000582","219011344069620",28.57,24.80,0,333.33,354.07,17.7,15.2,0.124,803288.9,803288.9,19538,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617411,2390146.00
08/24/2017 19:30,2,0.621,ACTIVE,213.74,341.45,59.981,1503617403,"201051344000955","219011344069620",29.18,24.00,0,331.83,353.47,18.4,15.8,0.124,823630.5,823630.5,19562,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617412,2390147.00
08/24/2017 19:30,2,0.334,ACTIVE,213.29,410.58,59.970,1503617403,"274151322000094","219011344069620",38.53,27.00,0,335.74,428.61,13.2,10.8,0.084,885837.8,885837.8,19857,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617413,2390148.00
08/24/2017 19:30,2,0.654,ACTIVE,214.41,342.05,59.981,1503617403,"201051344000579","219011344069620",28.67,25.30,0,332.43,354.37,19.0,16.4,0.128,834101.8,834101.8,19562,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617414,2390149.00
08/24/2017 19:30,2,0.629,ACTIVE,213.96,341.45,59.986,1503617403,"201051344000890","219011344069620",29.20,23.00,0,332.73,353.77,18.6,16.1,0.119,817749.7,817749.7,19563,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617415,2390150.00
08/24/2017 19:30,2,0.621,ACTIVE,214.19,342.35,59.975,1503617403,"201051344000438","219011344069620",28.71,23.30,0,332.73,354.37,18.1,15.5,0.128,819958.2,819958.2,19547,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617416,2390151.00
08/24/2017 19:30,2,0.643,ACTIVE,214.41,340.85,59.975,1503617403,"201051344000417","219011344069620",18.65,22.50,0,331.83,349.56,12.2,9.8,0.080,727335.1,727335.1,19589,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617417,2390152.00
08/24/2017 19:30,2,0.539,ACTIVE,213.06,339.65,59.981,1503617403,"274151322000083","219011344069620",27.85,25.00,0,334.54,348.06,15.2,12.8,0.097,1059523.5,1059523.5,19457,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617418,2390153.00
08/24/2017 19:30,2,0.568,ACTIVE,213.74,341.45,59.986,1503617403,"274151322000076","219011344069620",28.82,25.30,0,331.83,348.66,16.6,14.1,0.102,1131453.4,1131453.4,19442,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617419,2390154.00
08/24/2017 19:30,2,0.629,ACTIVE,214.19,342.05,59.975,1503617403,"201051344000868","219011344069620",28.39,24.50,0,333.33,354.07,18.1,15.5,0.124,814117.7,814117.7,19576,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617420,2390155.00
08/24/2017 19:30,2,0.557,ACTIVE,213.06,338.14,59.975,1503617403,"274151322000095","219011344069620",28.37,25.30,0,333.93,348.36,16.0,13.5,0.097,1120531.1,1120531.1,19469,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617420,2390156.00
08/24/2017 19:30,2,0.607,ACTIVE,214.41,341.75,59.981,1503617403,"201051344000988","219011344069620",18.41,24.80,0,333.33,351.07,11.3,9.0,0.080,699551.1,699551.1,19540,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617421,2390157.00
