ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 19:30,2,0.627,ACTIVE,213.96,340.55,59.975,1503617403,"201051344001025","219011344069620",28.92,23.50,0,332.73,354.67,18.4,15.9,0.128,821135.3,821135.3,19546,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617422,2390158.00
08/24/2017 19:30,2,0.611,ACTIVE,214.19,341.75,59.996,1503617403,"201051344000458","219011344069620",28.78,25.50,0,333.33,353.77,17.8,15.3,0.124,825136.5,825136.5,19544,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617423,2390159.00
08/24/2017 19:30,2,0.613,ACTIVE,214.87,343.55,59.975,1503617403,"201051344000853","219011344069620",28.59,24.30,0,334.54,356.48,17.7,15.2,0.119,826623.4,826623.4,19573,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617424,2390160.00
08/24/2017 19:30,2,0.600,ACTIVE,214.41,342.95,60.007,1503617403,"201051344000685","219011344069620",28.37,22.80,0,332.73,355.58,17.3,14.7,0.133,819772.3,819772.3,19589,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617425,2390161.00
08/24/2017 19:30,2,0.600,ACTIVE,214.19,342.65,59.975,1503617403,"201051344000917","219011344069620",29.12,24.80,0,332.13,354.37,17.7,15.2,0.119,816484.6,816484.6,19584,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617426,2390162.00
08/24/2017 19:30,2,0.604,ACTIVE,214.41,342.05,59.975,1503617403,"201051344001145","219011344069620",29.14,21.80,0,333.93,355.28,17.9,15.3,0.119,824501.8,824501.8,19568,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617427,2390163.00
08/24/2017 19:30,2,0.598,ACTIVE,214.19,342.05,59.981,1503617403,"201051344000651","219011344069620",29.18,24.50,0,332.73,354.37,17.7,15.1,0.124,813540.8,813540.8,19559,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617428,2390164.00
08/24/2017 19:30,2,0.504,ACTIVE,212.61,341.75,59.991,1503617403,"274151322000088","219011344069620",27.79,24.30,0,334.24,346.86,14.2,11.8,0.088,1016870.9,1016870.9,19449,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617429,2390165.00
08/24/2017 19:30,2,0.361,ACTIVE,213.51,410.88,59.970,1503617403,"274151322000068","219011344069620",38.68,26.80,0,336.04,431.32,14.2,11.7,0.075,886775.0,886775.0,19868,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617429,2390166.00
08/24/2017 19:30,2,0.631,ACTIVE,213.96,341.45,59.975,1503617403,"201051344001135","219011344069620",29.18,23.80,0,332.13,353.77,18.7,16.1,0.119,809096.3,809096.3,19520,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617430,2390167.00
08/24/2017 19:30,2,0.619,ACTIVE,213.96,342.05,59.975,1503617403,"201051344000594","219011344069620",28.73,26.30,0,331.83,354.07,18.0,15.5,0.128,828603.2,828603.2,19555,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617431,2390168.00
08/24/2017 19:30,2,0.627,ACTIVE,214.19,341.15,59.959,1503617403,"201051344001203","219011344069620",28.27,23.80,0,333.03,355.58,18.0,15.4,0.124,819199.0,819199.0,19587,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617432,2390169.00
08/24/2017 19:30,2,0.520,ACTIVE,213.06,338.74,59.975,1503617403,"274151322000054","219011344069620",28.17,24.80,0,334.24,347.46,14.8,12.4,0.084,1032523.3,1032523.3,19424,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617433,2390170.00
08/24/2017 19:30,2,0.609,ACTIVE,214.41,341.15,59.970,1503617403,"201051344000867","219011344069620",29.20,25.30,0,332.73,353.17,18.1,15.5,0.115,812809.7,812809.7,19586,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617434,2390171.00
08/24/2017 19:30,2,0.602,ACTIVE,214.19,342.65,59.975,1503617403,"201051344001093","219011344069620",28.94,23.30,0,333.03,352.87,17.7,15.1,0.115,816485.4,816485.4,19591,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617435,2390172.00
08/24/2017 19:30,2,0.584,ACTIVE,214.19,342.05,59.981,1503617403,"201051344000900","219011344069620",28.82,23.80,0,333.03,354.37,17.1,14.5,0.124,834897.9,834897.9,19591,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617436,2390173.00
08/24/2017 19:30,2,0.602,ACTIVE,214.41,342.05,60.012,1503617403,"201051344000648","219011344069620",28.90,23.80,0,333.33,354.67,17.7,15.1,0.124,821073.9,821073.9,19559,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617437,2390174.00
08/24/2017 19:30,2,0.617,ACTIVE,214.41,341.75,59.970,1503617403,"201051344000569","219011344069620",28.39,24.80,0,333.63,354.07,17.8,15.3,0.124,836452.9,836452.9,19531,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617438,2390175.00
08/24/2017 19:30,2,0.631,ACTIVE,214.41,341.75,60.007,1503617403,"201051344000983","219011344069620",29.06,24.80,0,333.33,354.37,18.6,16.0,0.128,827360.6,827360.6,19563,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617439,2390176.00
08/24/2017 19:30,2,0.604,ACTIVE,214.19,342.05,59.981,1503617403,"201051344001158","219011344069620",28.59,24.80,0,333.03,354.67,17.5,15.0,0.124,811077.4,811077.4,19568,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617440,2390177.00
08/24/2017 19:30,2,0.596,ACTIVE,214.64,342.65,59.970,1503617403,"201051344000576","219011344069620",28.39,23.50,0,334.24,354.67,17.1,14.6,0.119,825682.3,825682.3,19582,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617441,2390178.00
08/24/2017 19:30,2,0.525,ACTIVE,213.51,338.74,59.996,1503617403,"274151322000087","219011344069620",27.77,28.30,0,333.93,347.46,14.8,12.4,0.075,1008058.6,1008058.6,19685,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503617442,2390179.00
08/24/2017 19:45,2,0.496,ACTIVE,214.64,342.05,59.965,1503618303,"201051344000645","219011344069620",28.73,23.30,0,334.54,351.97,14.4,12.0,0.088,824574.4,824574.4,19549,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618304,2390180.00
08/24/2017 19:45,2,0.418,ACTIVE,213.06,340.85,59.981,1503618303,"274151322000085","219011344069620",27.83,24.50,0,333.93,345.66,11.8,9.4,0.066,1027010.7,1027010.7,19442,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618305,2390181.00
08/24/2017 19:45,2,0.527,ACTIVE,214.64,342.95,59.986,1503618303,"201051344000633","219011344069620",28.19,23.80,0,333.33,353.47,15.1,12.6,0.097,811737.8,811737.8,19601,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618306,2390182.00
08/24/2017 19:45,2,0.523,ACTIVE,214.41,341.45,59.991,1503618303,"201051344000469","219011344069620",28.41,23.80,0,333.03,351.97,15.1,12.6,0.106,815809.7,815809.7,19566,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618307,2390183.00
08/24/2017 19:45,2,0.531,ACTIVE,213.51,340.55,59.991,1503618303,"201051344000646","219011344069620",28.82,22.30,0,332.73,351.07,15.6,13.1,0.093,809947.1,809947.1,19555,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618308,2390184.00
08/24/2017 19:45,2,0.467,ACTIVE,212.83,337.84,59.981,1503618303,"274151322000052","219011344069620",27.79,24.00,0,333.63,346.86,13.1,10.8,0.071,1070369.3,1070369.3,19438,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618309,2390185.00
08/24/2017 19:45,2,0.568,ACTIVE,214.19,341.75,60.002,1503618303,"201051344000585","219011344069620",28.65,22.80,0,333.33,351.97,16.5,14.0,0.106,824275.2,824275.2,19551,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618309,2390186.00
08/24/2017 19:45,2,0.508,ACTIVE,213.74,340.25,59.975,1503618303,"201051344001230","219011344069620",28.86,21.80,0,332.43,349.86,14.9,12.5,0.097,814391.6,814391.6,19597,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618310,2390187.00
08/24/2017 19:45,2,0.508,ACTIVE,214.41,341.75,60.007,1503618303,"201051344000582","219011344069620",28.82,23.80,0,333.33,352.27,14.9,12.4,0.102,803292.3,803292.3,19539,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618311,2390188.00
08/24/2017 19:45,2,0.506,ACTIVE,213.51,339.95,60.002,1503618303,"201051344000955","219011344069620",30.06,22.80,0,332.73,349.86,15.4,12.9,0.088,823634.1,823634.1,19563,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618312,2390189.00
08/24/2017 19:45,2,0.277,ACTIVE,213.29,396.45,59.996,1503618303,"274151322000094","219011344069620",37.29,26.50,0,335.44,426.51,10.5,8.2,0.062,885840.1,885840.1,19858,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618313,2390190.00
08/24/2017 19:45,2,0.553,ACTIVE,214.19,341.15,59.965,1503618303,"201051344000579","219011344069620",29.04,24.50,0,333.93,351.37,16.3,13.8,0.102,834105.5,834105.5,19563,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618314,2390191.00
08/24/2017 19:45,2,0.543,ACTIVE,213.74,339.95,59.991,1503618303,"201051344000890","219011344069620",28.67,22.30,0,331.53,351.37,15.8,13.3,0.093,817753.4,817753.4,19564,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618315,2390192.00
08/24/2017 19:45,2,0.512,ACTIVE,213.96,341.15,59.991,1503618303,"201051344000438","219011344069620",29.48,22.50,0,333.93,351.07,15.3,12.9,0.093,819961.7,819961.7,19548,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618316,2390193.00
08/24/2017 19:45,2,0.539,ACTIVE,214.19,339.95,60.023,1503618303,"201051344000417","219011344069620",18.92,21.80,0,333.03,348.36,10.3,8.0,0.062,727337.3,727337.3,19590,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618317,2390194.00
08/24/2017 19:45,2,0.439,ACTIVE,213.29,339.34,59.981,1503618303,"274151322000083","219011344069620",27.79,24.50,0,333.93,346.26,12.4,10.0,0.080,1059526.3,1059526.3,19458,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618318,2390195.00
08/24/2017 19:45,2,0.459,ACTIVE,213.74,342.65,59.986,1503618303,"274151322000076","219011344069620",28.80,24.50,0,334.84,346.86,13.4,11.0,0.080,1131456.5,1131456.5,19443,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618319,2390196.00
08/24/2017 19:45,2,0.533,ACTIVE,213.96,341.15,59.986,1503618303,"201051344000868","219011344069620",28.17,23.30,0,333.33,350.47,15.2,12.7,0.093,814121.2,814121.2,19577,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618320,2390197.00
08/24/2017 19:45,2,0.441,ACTIVE,213.06,340.85,59.991,1503618303,"274151322000095","219011344069620",28.69,24.50,0,333.93,345.66,12.8,10.4,0.075,1120534.1,1120534.1,19470,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618321,2390198.00
08/24/2017 19:45,2,0.500,ACTIVE,213.96,341.15,59.986,1503618303,"201051344000988","219011344069620",18.51,24.00,0,332.73,349.56,9.4,7.2,0.057,699553.1,699553.1,19541,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618322,2390199.00
08/24/2017 19:45,2,0.525,ACTIVE,213.96,340.55,59.965,1503618303,"201051344001025","219011344069620",28.96,22.50,0,332.43,350.77,15.5,13.0,0.097,821138.8,821138.8,19547,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618323,2390200.00
08/24/2017 19:45,2,0.516,ACTIVE,214.19,341.15,59.991,1503618303,"201051344000458","219011344069620",28.71,24.50,0,333.93,351.37,15.0,12.6,0.097,825139.9,825139.9,19545,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618324,2390201.00
08/24/2017 19:45,2,0.516,ACTIVE,214.87,342.65,59.996,1503618303,"201051344000853","219011344069620",28.55,23.50,0,334.84,352.27,14.9,12.5,0.097,826626.8,826626.8,19574,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618325,2390202.00
08/24/2017 19:45,2,0.508,ACTIVE,214.19,341.75,59.986,1503618303,"201051344000685","219011344069620",28.55,22.00,0,333.63,351.67,14.7,12.2,0.102,819775.6,819775.6,19590,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618326,2390203.00
08/24/2017 19:45,2,0.527,ACTIVE,213.96,341.15,59.991,1503618303,"201051344000917","219011344069620",27.55,24.00,0,332.73,351.07,14.8,12.3,0.093,816488.0,816488.0,19585,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618327,2390204.00
08/24/2017 19:45,2,0.516,ACTIVE,214.19,341.75,59.986,1503618303,"201051344001145","219011344069620",28.49,21.30,0,334.24,351.37,14.9,12.4,0.093,824505.2,824505.2,19569,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618327,2390205.00
08/24/2017 19:45,2,0.518,ACTIVE,214.19,341.45,59.949,1503618303,"201051344000651","219011344069620",28.49,23.30,0,334.24,350.77,15.0,12.5,0.093,813544.2,813544.2,19560,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618328,2390206.00
08/24/2017 19:45,2,0.408,ACTIVE,212.83,340.25,59.975,1503618303,"274151322000088","219011344069620",27.61,23.80,0,333.93,345.06,11.4,9.1,0.071,1016873.4,1016873.4,19450,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618329,2390207.00
08/24/2017 19:45,2,0.305,ACTIVE,213.74,394.05,59.986,1503618303,"274151322000068","219011344069620",37.00,26.50,0,336.34,426.81,11.6,9.3,0.066,886777.6,886777.6,19869,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618330,2390208.00
08/24/2017 19:45,2,0.543,ACTIVE,213.74,339.65,59.981,1503618303,"201051344001135","219011344069620",28.78,22.80,0,333.03,350.47,15.8,13.4,0.102,809100.0,809100.0,19521,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618331,2390209.00
08/24/2017 19:45,2,0.529,ACTIVE,213.96,341.45,59.986,1503618303,"201051344000594","219011344069620",28.19,25.00,0,332.73,350.77,15.1,12.7,0.097,828606.7,828606.7,19556,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618332,2390210.00
08/24/2017 19:45,2,0.516,ACTIVE,214.19,339.95,59.986,1503618303,"201051344001203","219011344069620",29.08,23.00,0,334.24,351.37,15.2,12.7,0.093,819202.5,819202.5,19588,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618333,2390211.00
08/24/2017 19:45,2,0.428,ACTIVE,212.83,339.65,59.975,1503618303,"274151322000054","219011344069620",27.73,24.30,0,333.33,345.66,12.1,9.8,0.062,1032526.1,1032526.1,19425,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618334,2390212.00
08/24/2017 19:45,2,0.523,ACTIVE,214.41,341.15,60.034,1503618303,"201051344000867","219011344069620",28.65,24.30,0,333.33,350.17,15.2,12.8,0.097,812813.2,812813.2,19587,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618335,2390213.00
08/24/2017 19:45,2,0.504,ACTIVE,213.96,341.15,59.981,1503618303,"201051344001093","219011344069620",29.06,22.50,0,333.03,351.07,14.9,12.4,0.093,816488.8,816488.8,19592,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618336,2390214.00
08/24/2017 19:45,2,0.504,ACTIVE,214.19,342.05,59.986,1503618303,"201051344000900","219011344069620",27.06,23.00,0,333.03,350.47,13.8,11.4,0.093,834901.1,834901.1,19592,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618336,2390215.00
08/24/2017 19:45,2,0.512,ACTIVE,214.41,341.45,59.986,1503618303,"201051344000648","219011344069620",28.77,22.80,0,333.03,351.37,15.0,12.5,0.088,821077.3,821077.3,19560,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618337,2390216.00
08/24/2017 19:45,2,0.523,ACTIVE,214.19,341.45,59.986,1503618303,"201051344000569","219011344069620",28.53,24.00,0,334.24,351.97,15.1,12.7,0.097,836456.3,836456.3,19532,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618338,2390217.00
08/24/2017 19:45,2,0.527,ACTIVE,214.41,340.85,59.986,1503618303,"201051344000983","219011344069620",29.06,23.80,0,332.13,351.67,15.5,13.1,0.097,827364.3,827364.3,19564,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618339,2390218.00
08/24/2017 19:45,2,0.512,ACTIVE,214.19,340.55,60.007,1503618303,"201051344001158","219011344069620",28.29,24.30,0,333.63,350.77,14.7,12.2,0.097,811080.8,811080.8,19569,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618340,2390219.00
08/24/2017 19:45,2,0.498,ACTIVE,214.64,342.35,59.986,1503618303,"201051344000576","219011344069620",28.61,22.50,0,334.54,351.37,14.4,12.0,0.088,825685.6,825685.6,19583,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618341,2390220.00
08/24/2017 19:45,2,0.428,ACTIVE,213.29,340.55,59.991,1503618303,"274151322000087","219011344069620",27.57,27.00,0,334.24,345.96,11.9,9.6,0.062,1008061.4,1008061.4,19686,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503618342,2390221.00
08/24/2017 20:00,2,0.412,ACTIVE,214.64,339.95,59.959,1503619203,"201051344000645","219011344069620",28.23,22.50,0,324.92,350.17,11.8,9.4,0.071,824577.1,824577.1,19550,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619204,2390222.00
08/24/2017 20:00,2,0.324,ACTIVE,213.06,339.04,59.954,1503619203,"274151322000085","219011344069620",27.59,24.00,0,322.81,344.45,9.1,6.8,0.044,1027012.7,1027012.7,19443,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619205,2390223.00
08/24/2017 20:00,2,0.430,ACTIVE,214.41,341.45,59.922,1503619203,"201051344000633","219011344069620",28.43,22.80,0,323.11,351.37,12.4,10.1,0.071,811740.6,811740.6,19602,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619206,2390224.00
08/24/2017 20:00,2,0.434,ACTIVE,213.96,339.34,59.954,1503619203,"201051344000469","219011344069620",28.17,22.50,0,322.81,349.56,12.4,10.0,0.071,815812.5,815812.5,19567,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619207,2390225.00
08/24/2017 20:00,2,0.475,ACTIVE,213.96,339.65,59.965,1503619203,"201051344000646","219011344069620",23.84,21.50,0,322.81,348.96,11.5,9.2,0.062,809950.0,809950.0,19556,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619207,2390226.00
08/24/2017 20:00,2,0.357,ACTIVE,212.61,337.54,59.959,1503619203,"274151322000052","219011344069620",27.93,23.80,0,321.91,344.76,10.1,7.8,0.049,1070371.6,1070371.6,19439,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619208,2390227.00
08/24/2017 20:00,2,0.463,ACTIVE,214.41,340.25,59.965,1503619203,"201051344000585","219011344069620",28.80,22.00,0,323.41,349.56,13.5,11.1,0.071,824278.3,824278.3,19552,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619209,2390228.00
08/24/2017 20:00,2,0.422,ACTIVE,213.96,339.04,59.975,1503619203,"201051344001230","219011344069620",27.99,21.00,0,320.71,347.46,12.0,9.6,0.062,814394.3,814394.3,19598,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619210,2390229.00
08/24/2017 20:00,2,0.445,ACTIVE,214.64,339.95,59.959,1503619203,"201051344000582","219011344069620",22.56,22.80,0,323.41,348.36,10.2,7.9,0.057,803294.9,803294.9,19540,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619211,2390230.00
08/24/2017 20:00,2,0.441,ACTIVE,213.96,339.04,59.965,1503619203,"201051344000955","219011344069620",28.67,22.30,0,321.91,348.06,12.9,10.5,0.071,823637.1,823637.1,19564,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619212,2390231.00
08/24/2017 20:00,2,0.209,ACTIVE,213.06,392.25,59.970,1503619203,"274151322000094","219011344069620",36.84,26.30,0,334.24,415.99,7.8,5.6,0.040,885841.8,885841.8,19859,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619213,2390232.00
08/24/2017 20:00,2,0.492,ACTIVE,214.19,339.04,59.975,1503619203,"201051344000579","219011344069620",23.06,23.80,0,323.41,348.96,11.5,9.2,0.062,834108.5,834108.5,19564,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619214,2390233.00
08/24/2017 20:00,2,0.473,ACTIVE,214.19,339.65,59.970,1503619203,"201051344000890","219011344069620",22.26,21.80,0,322.51,348.66,10.7,8.4,0.057,817756.1,817756.1,19565,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619215,2390234.00
08/24/2017 20:00,2,0.432,ACTIVE,214.19,339.34,59.981,1503619203,"201051344000438","219011344069620",28.61,21.80,0,323.72,349.56,12.5,10.2,0.066,819964.6,819964.6,19549,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619216,2390235.00
08/24/2017 20:00,2,0.443,ACTIVE,214.41,339.65,59.981,1503619203,"201051344000417","219011344069620",18.75,21.00,0,322.81,346.26,8.4,6.2,0.044,727339.0,727339.0,19591,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619217,2390236.00
08/24/2017 20:00,2,0.340,ACTIVE,213.06,338.14,59.965,1503619203,"274151322000083","219011344069620",27.37,23.80,0,322.51,345.06,9.4,7.2,0.053,1059528.4,1059528.4,19459,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619218,2390237.00
08/24/2017 20:00,2,0.365,ACTIVE,213.51,338.44,59.959,1503619203,"274151322000076","219011344069620",27.89,24.00,0,323.72,345.96,10.3,8.0,0.057,1131458.8,1131458.8,19444,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619218,2390238.00
08/24/2017 20:00,2,0.434,ACTIVE,213.96,339.65,59.949,1503619203,"201051344000868","219011344069620",28.19,22.30,0,323.11,348.66,12.4,10.0,0.066,814124.0,814124.0,19578,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619219,2390239.00
08/24/2017 20:00,2,0.346,ACTIVE,212.83,338.14,59.954,1503619203,"274151322000095","219011344069620",27.91,24.00,0,321.91,344.45,9.8,7.5,0.057,1120536.4,1120536.4,19471,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619220,2390240.00
08/24/2017 20:00,2,0.398,ACTIVE,213.96,340.25,59.975,1503619203,"201051344000988","219011344069620",18.49,23.30,0,322.21,348.06,7.5,5.3,0.049,699554.7,699554.7,19542,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619221,2390241.00
08/24/2017 20:00,2,0.436,ACTIVE,214.19,338.74,59.970,1503619203,"201051344001025","219011344069620",28.29,21.80,0,323.41,349.26,12.5,10.1,0.071,821141.7,821141.7,19548,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619222,2390242.00
08/24/2017 20:00,2,0.451,ACTIVE,213.96,339.04,59.975,1503619203,"201051344000458","219011344069620",22.96,23.80,0,323.41,348.66,10.5,8.2,0.062,825142.6,825142.6,19546,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619223,2390243.00
08/24/2017 20:00,2,0.424,ACTIVE,214.64,340.85,59.970,1503619203,"201051344000853","219011344069620",27.91,22.80,0,325.22,351.37,12.0,9.7,0.071,826629.6,826629.6,19575,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619224,2390244.00
08/24/2017 20:00,2,0.422,ACTIVE,214.64,340.55,59.975,1503619203,"201051344000685","219011344069620",27.02,21.30,0,323.41,349.86,11.6,9.2,0.075,819778.3,819778.3,19591,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619225,2390245.00
08/24/2017 20:00,2,0.400,ACTIVE,214.19,340.25,59.970,1503619203,"201051344000917","219011344069620",29.26,23.00,0,322.21,348.96,11.9,9.6,0.066,816490.7,816490.7,19586,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619226,2390246.00
08/24/2017 20:00,2,0.414,ACTIVE,214.41,340.25,59.970,1503619203,"201051344001145","219011344069620",28.63,20.70,0,325.22,349.86,12.0,9.7,0.066,824508.0,824508.0,19570,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619227,2390247.00
08/24/2017 20:00,2,0.457,ACTIVE,214.19,339.34,60.018,1503619203,"201051344000651","219011344069620",22.68,22.30,0,323.41,349.26,10.5,8.2,0.057,813546.8,813546.8,19561,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619227,2390248.00
08/24/2017 20:00,2,0.316,ACTIVE,212.61,337.84,59.970,1503619203,"274151322000088","219011344069620",26.82,23.30,0,321.01,344.15,8.6,6.4,0.049,1016875.4,1016875.4,19451,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619228,2390249.00
08/24/2017 20:00,2,0.232,ACTIVE,213.74,394.65,59.965,1503619203,"274151322000068","219011344069620",37.15,26.50,0,336.34,421.40,8.8,6.6,0.035,886779.6,886779.6,19870,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619229,2390250.00
08/24/2017 20:00,2,0.438,ACTIVE,213.96,338.74,59.975,1503619203,"201051344001135","219011344069620",29.04,22.00,0,322.81,348.06,12.9,10.5,0.071,809102.9,809102.9,19522,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619230,2390251.00
08/24/2017 20:00,2,0.455,ACTIVE,213.96,339.34,59.965,1503619203,"201051344000594","219011344069620",22.30,24.00,0,321.61,348.96,10.3,8.0,0.057,828609.3,828609.3,19557,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619231,2390252.00
08/24/2017 20:00,2,0.414,ACTIVE,214.41,339.65,59.970,1503619203,"201051344001203","219011344069620",28.94,22.00,0,323.41,349.26,12.2,9.8,0.071,819205.3,819205.3,19589,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619232,2390253.00
08/24/2017 20:00,2,0.324,ACTIVE,212.61,336.34,59.933,1503619203,"274151322000054","219011344069620",27.95,23.80,0,321.61,344.45,9.2,6.9,0.035,1032528.1,1032528.1,19426,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619233,2390254.00
08/24/2017 20:00,2,0.430,ACTIVE,214.19,339.34,59.954,1503619203,"201051344000867","219011344069620",28.45,23.50,0,322.51,348.96,12.4,10.0,0.071,812816.0,812816.0,19588,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619234,2390255.00
08/24/2017 20:00,2,0.424,ACTIVE,214.19,339.65,59.975,1503619203,"201051344001093","219011344069620",28.39,21.80,0,323.11,348.06,12.2,9.9,0.057,816491.3,816491.3,19593,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619235,2390256.00
08/24/2017 20:00,2,0.396,ACTIVE,213.96,339.95,59.991,1503619203,"201051344000900","219011344069620",27.87,22.00,0,323.11,348.66,11.2,8.9,0.071,834903.5,834903.5,19593,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619236,2390257.00
08/24/2017 20:00,2,0.449,ACTIVE,214.19,339.65,59.965,1503619203,"201051344000648","219011344069620",22.36,22.00,0,323.72,348.96,10.2,7.9,0.062,821079.9,821079.9,19561,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619237,2390258.00
08/24/2017 20:00,2,0.426,ACTIVE,213.96,339.95,59.928,1503619203,"201051344000569","219011344069620",28.63,23.30,0,322.51,348.66,12.3,10.0,0.071,836459.1,836459.1,19533,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619238,2390259.00
08/24/2017 20:00,2,0.441,ACTIVE,213.96,339.34,59.975,1503619203,"201051344000983","219011344069620",28.65,23.00,0,322.21,348.66,12.8,10.5,0.075,827367.2,827367.2,19565,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619239,2390260.00
08/24/2017 20:00,2,0.414,ACTIVE,214.19,339.65,59.975,1503619203,"201051344001158","219011344069620",28.27,23.50,0,323.41,348.96,11.9,9.5,0.071,811083.5,811083.5,19570,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619240,2390261.00
08/24/2017 20:00,2,0.406,ACTIVE,214.64,340.55,59.975,1503619203,"201051344000576","219011344069620",28.27,21.80,0,324.62,349.56,11.7,9.4,0.071,825688.0,825688.0,19584,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619241,2390262.00
08/24/2017 20:00,2,0.338,ACTIVE,213.06,337.84,59.986,1503619203,"274151322000087","219011344069620",26.50,26.50,0,323.11,344.45,9.1,6.9,0.040,1008063.4,1008063.4,19687,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503619241,2390263.00
08/24/2017 20:15,2,0.299,ACTIVE,213.51,337.54,59.959,1503620103,"201051344000645","219011344069620",27.99,22.00,0,333.33,346.56,8.5,6.3,0.044,824579.1,824579.1,19551,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620104,2390264.00
08/24/2017 20:15,2,0.221,ACTIVE,212.38,336.04,59.959,1503620103,"274151322000085","219011344069620",27.27,23.30,0,333.63,342.35,6.1,4.0,0.027,1027014.0,1027014.0,19444,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620105,2390265.00
08/24/2017 20:15,2,0.318,ACTIVE,213.74,339.34,59.928,1503620103,"201051344000633","219011344069620",28.01,22.00,0,332.13,348.96,9.1,6.8,0.040,811742.7,811742.7,19603,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620106,2390266.00
08/24/2017 20:15,2,0.312,ACTIVE,213.29,337.54,59.965,1503620103,"201051344000469","219011344069620",28.53,21.80,0,331.23,346.56,9.1,6.8,0.040,815814.6,815814.6,19568,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620107,2390267.00
08/24/2017 20:15,2,0.322,ACTIVE,212.61,336.94,59.938,1503620103,"201051344000646","219011344069620",28.57,20.70,0,332.13,345.66,9.3,7.1,0.040,809952.0,809952.0,19557,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620108,2390268.00
08/24/2017 20:15,2,0.256,ACTIVE,211.93,335.74,59.959,1503620103,"274151322000052","219011344069620",27.12,23.30,0,332.73,343.25,7.0,4.9,0.022,1070373.2,1070373.2,19440,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620109,2390269.00
08/24/2017 20:15,2,0.348,ACTIVE,213.06,337.54,59.970,1503620103,"201051344000585","219011344069620",28.43,21.30,0,332.13,347.16,10.0,7.7,0.040,824280.6,824280.6,19553,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620110,2390270.00
08/24/2017 20:15,2,0.316,ACTIVE,212.61,336.04,59.965,1503620103,"201051344001230","219011344069620",27.55,20.00,0,331.23,345.36,8.8,6.6,0.040,814396.3,814396.3,19599,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620110,2390271.00
08/24/2017 20:15,2,0.312,ACTIVE,213.29,337.84,59.959,1503620103,"201051344000582","219011344069620",27.59,21.80,0,333.03,345.96,8.8,6.6,0.035,803296.8,803296.8,19541,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620111,2390272.00
08/24/2017 20:15,2,0.336,ACTIVE,212.38,336.64,59.959,1503620103,"201051344000955","219011344069620",28.01,21.30,0,331.53,346.26,9.5,7.3,0.040,823639.3,823639.3,19565,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620112,2390273.00
08/24/2017 20:15,2,0.141,ACTIVE,212.38,338.44,59.959,1503620103,"274151322000094","219011344069620",31.21,25.30,0,333.93,409.08,4.5,2.4,0.022,885842.9,885842.9,19860,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620113,2390274.00
08/24/2017 20:15,2,0.344,ACTIVE,213.29,336.94,59.959,1503620103,"201051344000579","219011344069620",28.73,23.00,0,332.73,345.06,10.1,7.8,0.040,834110.7,834110.7,19565,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620114,2390275.00
08/24/2017 20:15,2,0.330,ACTIVE,212.83,336.64,59.965,1503620103,"201051344000890","219011344069620",28.67,21.00,0,332.43,345.66,9.6,7.4,0.040,817758.2,817758.2,19566,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620115,2390276.00
08/24/2017 20:15,2,0.318,ACTIVE,213.06,337.54,59.970,1503620103,"201051344000438","219011344069620",28.37,21.00,0,333.03,346.56,9.2,6.9,0.040,819966.7,819966.7,19550,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620116,2390277.00
08/24/2017 20:15,2,0.367,ACTIVE,213.06,336.64,59.959,1503620103,"201051344000417","219011344069620",17.97,20.30,0,332.73,344.45,6.7,4.5,0.027,727340.4,727340.4,19592,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620117,2390278.00
08/24/2017 20:15,2,0.230,ACTIVE,212.16,337.84,59.959,1503620103,"274151322000083","219011344069620",26.82,23.30,0,333.33,343.25,6.3,4.1,0.031,1059529.8,1059529.8,19460,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620118,2390279.00
08/24/2017 20:15,2,0.248,ACTIVE,212.83,337.54,59.959,1503620103,"274151322000076","219011344069620",27.53,23.50,0,334.24,343.25,6.9,4.7,0.031,1131460.4,1131460.4,19445,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620119,2390280.00
08/24/2017 20:15,2,0.326,ACTIVE,213.06,337.54,59.922,1503620103,"201051344000868","219011344069620",27.55,21.50,0,332.43,346.56,9.1,6.9,0.040,814126.1,814126.1,19579,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620120,2390281.00
08/24/2017 20:15,2,0.232,ACTIVE,211.93,336.34,59.965,1503620103,"274151322000095","219011344069620",27.53,23.50,0,333.03,342.65,6.5,4.3,0.031,1120537.8,1120537.8,19472,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620121,2390282.00
08/24/2017 20:15,2,0.301,ACTIVE,213.06,338.14,59.959,1503620103,"201051344000988","219011344069620",18.07,22.30,0,332.43,345.96,5.5,3.4,0.031,699555.7,699555.7,19543,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620122,2390283.00
08/24/2017 20:15,2,0.311,ACTIVE,212.83,336.04,59.933,1503620103,"201051344001025","219011344069620",28.80,21.00,0,332.43,346.26,9.1,6.9,0.040,821143.8,821143.8,19549,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620122,2390284.00
08/24/2017 20:15,2,0.312,ACTIVE,213.06,336.94,59.959,1503620103,"201051344000458","219011344069620",27.97,23.00,0,333.03,345.66,8.9,6.6,0.040,825144.7,825144.7,19547,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620123,2390285.00
08/24/2017 20:15,2,0.307,ACTIVE,213.51,338.44,60.002,1503620103,"201051344000853","219011344069620",28.39,22.00,0,333.93,348.06,8.8,6.6,0.040,826631.6,826631.6,19576,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620124,2390286.00
08/24/2017 20:15,2,0.297,ACTIVE,213.29,338.44,59.970,1503620103,"201051344000685","219011344069620",27.61,20.30,0,333.03,347.76,8.3,6.1,0.044,819780.2,819780.2,19592,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620125,2390287.00
08/24/2017 20:15,2,0.309,ACTIVE,213.06,337.54,59.970,1503620103,"201051344000917","219011344069620",27.73,22.30,0,332.13,347.16,8.7,6.5,0.040,816492.7,816492.7,19587,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620126,2390288.00
08/24/2017 20:15,2,0.307,ACTIVE,213.06,337.54,59.949,1503620103,"201051344001145","219011344069620",27.93,19.80,0,333.93,346.86,8.7,6.5,0.040,824510.0,824510.0,19571,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620127,2390289.00
08/24/2017 20:15,2,0.305,ACTIVE,213.06,337.54,60.002,1503620103,"201051344000651","219011344069620",28.27,21.30,0,333.03,345.66,8.7,6.5,0.040,813548.8,813548.8,19562,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620128,2390290.00
08/24/2017 20:15,2,0.207,ACTIVE,211.93,337.54,59.965,1503620103,"274151322000088","219011344069620",26.52,22.80,0,332.73,342.35,5.6,3.5,0.031,1016876.6,1016876.6,19452,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620129,2390291.00
08/24/2017 20:15,2,0.162,ACTIVE,213.06,352.57,59.959,1503620103,"274151322000068","219011344069620",32.78,25.80,0,335.44,407.27,5.5,3.3,0.022,886780.8,886780.8,19871,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620130,2390292.00
08/24/2017 20:15,2,0.336,ACTIVE,212.61,336.04,59.970,1503620103,"201051344001135","219011344069620",27.77,21.30,0,332.43,345.96,9.5,7.2,0.044,809105.1,809105.1,19523,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620131,2390293.00
08/24/2017 20:15,2,0.314,ACTIVE,212.83,337.24,59.959,1503620103,"201051344000594","219011344069620",27.77,23.30,0,331.53,345.66,8.9,6.7,0.035,828611.3,828611.3,19558,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620131,2390294.00
08/24/2017 20:15,2,0.326,ACTIVE,213.06,336.64,59.965,1503620103,"201051344001203","219011344069620",27.21,21.30,0,333.63,347.76,9.0,6.8,0.044,819207.4,819207.4,19590,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620132,2390295.00
08/24/2017 20:15,2,0.223,ACTIVE,212.16,336.94,59.970,1503620103,"274151322000054","219011344069620",27.04,23.50,0,332.73,342.65,6.1,3.9,0.022,1032529.5,1032529.5,19427,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620133,2390296.00
08/24/2017 20:15,2,0.318,ACTIVE,213.51,336.64,59.954,1503620103,"201051344000867","219011344069620",27.95,22.50,0,333.33,346.26,9.1,6.8,0.040,812818.1,812818.1,19589,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620134,2390297.00
08/24/2017 20:15,2,0.316,ACTIVE,212.83,337.54,59.970,1503620103,"201051344001093","219011344069620",28.51,21.30,0,332.43,346.26,9.2,6.9,0.040,816493.4,816493.4,19594,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620135,2390298.00
08/24/2017 20:15,2,0.271,ACTIVE,213.06,337.84,59.970,1503620103,"201051344000900","219011344069620",28.53,21.30,0,332.43,345.96,7.9,5.7,0.040,834905.3,834905.3,19594,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620137,2390299.00
08/24/2017 20:15,2,0.316,ACTIVE,213.29,336.94,59.975,1503620103,"201051344000648","219011344069620",27.75,21.30,0,333.03,346.56,8.9,6.7,0.040,821081.9,821081.9,19562,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620138,2390300.00
