ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 20:15,2,0.311,ACTIVE,213.29,336.94,59.975,1503620103,"201051344000569","219011344069620",28.13,22.50,0,333.03,345.96,8.9,6.7,0.044,836461.2,836461.2,19534,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620138,2390301.00
08/24/2017 20:15,2,0.324,ACTIVE,213.29,337.24,59.970,1503620103,"201051344000983","219011344069620",29.02,22.30,0,332.13,346.26,9.5,7.3,0.044,827369.4,827369.4,19566,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620139,2390302.00
08/24/2017 20:15,2,0.305,ACTIVE,213.29,337.54,59.975,1503620103,"201051344001158","219011344069620",27.77,22.50,0,332.73,345.96,8.6,6.4,0.049,811085.5,811085.5,19571,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620140,2390303.00
08/24/2017 20:15,2,0.303,ACTIVE,213.74,338.74,59.970,1503620103,"201051344000576","219011344069620",27.83,21.30,0,333.03,348.06,8.6,6.3,0.035,825690.0,825690.0,19585,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620141,2390304.00
08/24/2017 20:15,2,0.227,ACTIVE,212.16,336.64,59.965,1503620103,"274151322000087","219011344069620",26.88,26.00,0,333.03,342.95,6.2,4.0,0.031,1008064.8,1008064.8,19688,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503620142,2390305.00
08/24/2017 20:30,2,0.197,ACTIVE,213.29,337.24,59.965,1503621003,"201051344000645","219011344069620",26.80,21.00,0,331.53,342.95,5.3,3.2,0.013,824580.3,824580.3,19552,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621004,2390306.00
08/24/2017 20:30,2,0.127,ACTIVE,212.16,336.04,59.938,1503621003,"274151322000085","219011344069620",25.09,22.80,0,333.63,339.65,3.2,1.2,0.009,1027014.7,1027014.7,19445,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621005,2390307.00
08/24/2017 20:30,2,0.223,ACTIVE,213.29,337.54,59.970,1503621003,"201051344000633","219011344069620",26.90,21.00,0,331.53,345.06,6.1,3.9,0.013,811744.1,811744.1,19604,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621006,2390308.00
08/24/2017 20:30,2,0.221,ACTIVE,213.06,336.34,59.965,1503621003,"201051344000469","219011344069620",27.95,20.00,0,330.63,342.95,6.3,4.1,0.009,815815.9,815815.9,19569,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621007,2390309.00
08/24/2017 20:30,2,0.219,ACTIVE,212.38,336.34,59.970,1503621003,"201051344000646","219011344069620",27.81,19.80,0,330.33,343.55,6.2,4.1,0.013,809953.4,809953.4,19558,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621008,2390310.00
08/24/2017 20:30,2,0.148,ACTIVE,211.93,336.34,59.970,1503621003,"274151322000052","219011344069620",26.74,22.80,0,332.73,340.55,4.1,2.0,0.018,1070374.1,1070374.1,19441,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621009,2390311.00
08/24/2017 20:30,2,0.238,ACTIVE,213.06,336.94,59.986,1503621003,"201051344000585","219011344069620",27.83,20.30,0,330.63,343.25,6.8,4.6,0.009,824282.2,824282.2,19554,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621010,2390312.00
08/24/2017 20:30,2,0.227,ACTIVE,212.83,335.74,59.986,1503621003,"201051344001230","219011344069620",25.31,19.50,0,330.63,341.45,5.8,3.7,0.009,814397.6,814397.6,19600,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621010,2390313.00
08/24/2017 20:30,2,0.213,ACTIVE,213.29,336.94,59.965,1503621003,"201051344000582","219011344069620",27.10,21.00,0,331.23,342.95,5.8,3.7,0.009,803298.0,803298.0,19542,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621011,2390314.00
08/24/2017 20:30,2,0.232,ACTIVE,212.61,336.04,59.996,1503621003,"201051344000955","219011344069620",27.08,20.30,0,330.33,342.05,6.4,4.3,0.013,823640.7,823640.7,19566,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621012,2390315.00
08/24/2017 20:30,2,0.070,ACTIVE,212.16,336.34,59.965,1503621003,"274151322000094","219011344069620",29.20,24.30,0,333.93,342.35,2.1,0.1,0.000,885843.1,885843.1,19861,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621013,2390316.00
08/24/2017 20:30,2,0.244,ACTIVE,212.83,336.34,59.970,1503621003,"201051344000579","219011344069620",27.81,21.80,0,331.83,342.35,6.9,4.8,0.013,834112.2,834112.2,19566,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621014,2390317.00
08/24/2017 20:30,2,0.232,ACTIVE,212.61,335.44,59.975,1503621003,"201051344000890","219011344069620",27.51,20.00,0,330.93,342.05,6.5,4.3,0.009,817759.6,817759.6,19567,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621015,2390318.00
08/24/2017 20:30,2,0.219,ACTIVE,212.83,336.64,59.970,1503621003,"201051344000438","219011344069620",27.53,19.80,0,332.43,342.65,6.1,4.0,0.009,819968.0,819968.0,19551,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621016,2390319.00
08/24/2017 20:30,2,0.242,ACTIVE,212.83,336.34,59.965,1503621003,"201051344000417","219011344069620",17.95,19.50,0,331.53,341.45,4.4,2.3,0.004,727341.2,727341.2,19593,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621017,2390320.00
08/24/2017 20:30,2,0.127,ACTIVE,211.93,335.14,59.938,1503621003,"274151322000083","219011344069620",25.84,22.80,0,332.73,340.55,3.4,1.4,0.004,1059530.5,1059530.5,19461,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621018,2390321.00
08/24/2017 20:30,2,0.137,ACTIVE,212.61,336.34,59.996,1503621003,"274151322000076","219011344069620",26.86,23.00,0,334.24,340.55,3.7,1.7,0.009,1131461.2,1131461.2,19446,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621019,2390322.00
08/24/2017 20:30,2,0.215,ACTIVE,212.83,336.04,59.970,1503621003,"201051344000868","219011344069620",27.12,20.00,0,331.53,342.95,6.0,3.8,0.013,814127.4,814127.4,19580,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621020,2390323.00
08/24/2017 20:30,2,0.127,ACTIVE,212.16,336.34,59.965,1503621003,"274151322000095","219011344069620",26.28,22.80,0,333.03,340.55,3.4,1.3,0.009,1120538.5,1120538.5,19473,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621021,2390324.00
08/24/2017 20:30,2,0.180,ACTIVE,212.61,337.24,59.970,1503621003,"201051344000988","219011344069620",17.89,21.00,0,330.03,343.25,3.3,1.2,0.000,699556.3,699556.3,19544,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621022,2390325.00
08/24/2017 20:30,2,0.213,ACTIVE,212.83,335.14,59.975,1503621003,"201051344001025","219011344069620",27.08,19.80,0,330.63,342.65,5.9,3.7,0.013,821145.1,821145.1,19550,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621023,2390326.00
08/24/2017 20:30,2,0.215,ACTIVE,212.83,335.74,59.970,1503621003,"201051344000458","219011344069620",27.00,21.50,0,331.53,342.65,5.9,3.8,0.013,825146.0,825146.0,19548,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621023,2390327.00
08/24/2017 20:30,2,0.215,ACTIVE,213.29,337.84,59.975,1503621003,"201051344000853","219011344069620",25.64,20.70,0,331.83,344.45,5.6,3.4,0.009,826632.9,826632.9,19577,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621024,2390328.00
08/24/2017 20:30,2,0.199,ACTIVE,213.06,337.24,59.965,1503621003,"201051344000685","219011344069620",26.66,19.80,0,331.53,343.25,5.4,3.3,0.013,819781.4,819781.4,19593,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621025,2390329.00
08/24/2017 20:30,2,0.217,ACTIVE,212.83,336.34,59.996,1503621003,"201051344000917","219011344069620",26.48,21.30,0,331.23,342.35,5.8,3.7,0.013,816494.0,816494.0,19588,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621026,2390330.00
08/24/2017 20:30,2,0.203,ACTIVE,213.06,336.94,59.965,1503621003,"201051344001145","219011344069620",27.10,19.30,0,332.13,343.25,5.6,3.5,0.009,824511.2,824511.2,19572,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621027,2390331.00
08/24/2017 20:30,2,0.213,ACTIVE,213.06,336.64,59.986,1503621003,"201051344000651","219011344069620",26.76,20.00,0,331.53,342.35,5.8,3.7,0.013,813550.0,813550.0,19563,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621028,2390332.00
08/24/2017 20:30,2,0.107,ACTIVE,211.93,336.34,59.965,1503621003,"274151322000088","219011344069620",25.29,22.30,0,332.13,339.65,2.8,0.8,0.000,1016877.1,1016877.1,19453,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621029,2390333.00
08/24/2017 20:30,2,0.090,ACTIVE,212.83,336.04,59.975,1503621003,"274151322000068","219011344069620",29.34,24.50,0,334.24,356.18,2.7,0.6,0.000,886781.3,886781.3,19872,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621030,2390334.00
08/24/2017 20:30,2,0.223,ACTIVE,212.61,335.14,59.965,1503621003,"201051344001135","219011344069620",27.63,20.30,0,331.23,341.75,6.2,4.1,0.009,809106.5,809106.5,19524,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621031,2390335.00
08/24/2017 20:30,2,0.215,ACTIVE,212.83,336.34,59.965,1503621003,"201051344000594","219011344069620",27.23,22.00,0,330.33,342.35,6.0,3.8,0.009,828612.6,828612.6,19559,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621032,2390336.00
08/24/2017 20:30,2,0.219,ACTIVE,212.83,336.34,59.970,1503621003,"201051344001203","219011344069620",26.84,20.00,0,331.83,343.85,6.0,3.9,0.009,819208.7,819208.7,19591,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621033,2390337.00
08/24/2017 20:30,2,0.121,ACTIVE,211.93,335.74,59.959,1503621003,"274151322000054","219011344069620",25.84,23.00,0,332.73,339.95,3.1,1.1,0.009,1032530.1,1032530.1,19428,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621034,2390338.00
08/24/2017 20:30,2,0.213,ACTIVE,213.06,335.44,59.970,1503621003,"201051344000867","219011344069620",27.53,21.50,0,330.93,342.65,6.0,3.9,0.009,812819.4,812819.4,19590,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621035,2390339.00
08/24/2017 20:30,2,0.234,ACTIVE,212.83,336.64,59.965,1503621003,"201051344001093","219011344069620",26.68,20.30,0,331.23,342.35,6.4,4.2,0.004,816494.8,816494.8,19595,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621035,2390340.00
08/24/2017 20:30,2,0.172,ACTIVE,212.83,336.04,59.970,1503621003,"201051344000900","219011344069620",27.04,19.80,0,331.23,342.65,4.7,2.6,0.013,834906.3,834906.3,19595,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621036,2390341.00
08/24/2017 20:30,2,0.213,ACTIVE,213.06,336.34,59.975,1503621003,"201051344000648","219011344069620",27.55,19.80,0,332.13,342.65,6.0,3.8,0.009,821083.2,821083.2,19563,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621037,2390342.00
08/24/2017 20:30,2,0.205,ACTIVE,212.83,336.34,59.965,1503621003,"201051344000569","219011344069620",28.05,21.50,0,331.23,342.35,5.9,3.7,0.009,836462.5,836462.5,19535,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621038,2390343.00
08/24/2017 20:30,2,0.227,ACTIVE,212.83,335.74,59.959,1503621003,"201051344000983","219011344069620",27.41,21.00,0,330.93,342.65,6.3,4.2,0.013,827370.8,827370.8,19567,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621039,2390344.00
08/24/2017 20:30,2,0.199,ACTIVE,212.83,336.34,59.981,1503621003,"201051344001158","219011344069620",27.12,21.30,0,329.73,343.85,5.5,3.4,0.013,811086.7,811086.7,19572,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621040,2390345.00
08/24/2017 20:30,2,0.209,ACTIVE,213.29,337.24,59.944,1503621003,"201051344000576","219011344069620",26.66,20.00,0,332.13,343.55,5.7,3.6,0.013,825691.2,825691.2,19586,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621041,2390346.00
08/24/2017 20:30,2,0.131,ACTIVE,212.16,335.74,59.959,1503621003,"274151322000087","219011344069620",25.70,25.00,0,333.03,339.95,3.4,1.4,0.000,1008065.4,1008065.4,19689,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621042,2390347.00
08/24/2017 20:45,2,0.098,ALERT,213.06,298.47,60.018,1503621904,"201051344000645","219011344069620",18.65,19.30,0,297.87,351.67,1.9,0.0,0.000,824580.7,824580.7,19553,0,0,0,L,1122011218,0,121.55,122.46,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621906,2390348.00
08/24/2017 20:45,2,0.049,ALERT,211.70,297.87,59.959,1503621904,"274151322000085","219011344069620",16.08,21.00,0,296.06,343.25,0.8,0.0,0.000,1027014.7,1027014.7,19446,0,0,0,L,1151911521,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621908,2390349.00
08/24/2017 20:45,2,0.119,ALERT,213.29,298.17,59.981,1503621904,"201051344000633","219011344069620",17.20,19.00,0,296.06,341.75,2.1,0.1,0.000,811744.6,811744.6,19605,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621909,2390350.00
08/24/2017 20:45,2,0.137,ALERT,212.61,298.47,59.996,1503621904,"201051344000469","219011344069620",18.17,18.00,0,296.96,355.28,2.5,0.5,0.000,815816.5,815816.5,19570,0,0,0,L,1122011218,0,120.88,122.46,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621911,2390351.00
08/24/2017 20:45,2,0.123,ALERT,212.16,298.47,59.986,1503621904,"201051344000646","219011344069620",17.33,18.00,0,296.96,353.47,2.2,0.2,0.000,809954.0,809954.0,19559,0,0,0,L,1122011218,0,122.01,121.33,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621913,2390352.00
08/24/2017 20:45,2,0.072,ALERT,211.48,298.17,59.975,1503621904,"274151322000052","219011344069620",15.57,21.00,0,295.76,339.04,1.1,0.0,0.000,1070374.2,1070374.2,19442,0,0,0,L,1151911521,0,121.10,122.23,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621915,2390353.00
08/24/2017 20:45,2,0.143,ALERT,212.83,298.77,59.991,1503621904,"201051344000585","219011344069620",17.51,18.70,0,297.26,346.86,2.5,0.5,0.000,824282.8,824282.8,19555,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621917,2390354.00
08/24/2017 20:45,2,0.072,ALERT,212.61,299.07,59.986,1503621904,"201051344001230","219011344069620",29.02,17.80,0,297.87,358.58,2.2,0.2,0.000,814398.1,814398.1,19601,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503621919,2390355.00
08/24/2017 20:45,2,0.113,ALERT,213.06,299.67,59.991,1503621904,"201051344000582","219011344069620",17.45,19.00,0,298.47,346.26,2.0,0.0,0.000,803298.5,803298.5,19543,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621921,2390356.00
08/24/2017 20:45,2,0.137,ALERT,212.38,298.77,59.996,1503621904,"201051344000955","219011344069620",16.50,18.70,0,297.87,351.37,2.3,0.3,0.000,823641.4,823641.4,19567,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621922,2390357.00
08/24/2017 20:45,2,0.000,ALERT,211.70,296.96,59.986,1503621904,"274151322000094","219011344069620",38.70,22.00,0,295.76,397.35,0.0,0.0,0.000,885843.2,885843.2,19862,0,0,0,L,1151911521,0,121.33,122.46,0100,18,0,0,0,0,0,0,163,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1503621924,2390358.00
08/24/2017 20:45,2,0.148,ALERT,212.61,299.37,59.975,1503621904,"201051344000579","219011344069620",17.18,19.80,0,298.47,348.66,2.6,0.6,0.000,834113.0,834113.0,19567,0,0,0,L,1122011218,0,121.10,122.01,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621926,2390359.00
08/24/2017 20:45,2,0.137,ALERT,212.61,299.37,59.986,1503621904,"201051344000890","219011344069620",17.43,18.70,0,298.47,354.37,2.4,0.4,0.000,817760.3,817760.3,19568,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621928,2390360.00
08/24/2017 20:45,2,0.125,ALERT,212.83,298.77,59.986,1503621904,"201051344000438","219011344069620",16.08,18.30,0,297.87,352.57,2.0,0.0,0.000,819968.6,819968.6,19552,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621930,2390361.00
08/24/2017 20:45,2,0.152,ALERT,212.83,298.17,59.991,1503621904,"201051344000417","219011344069620",13.50,17.80,0,296.96,338.14,2.1,0.1,0.000,727341.6,727341.6,19594,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621932,2390362.00
08/24/2017 20:45,2,0.016,ALERT,211.93,298.47,59.991,1503621904,"274151322000083","219011344069620",28.19,20.70,0,296.06,347.46,0.0,0.0,0.000,1059530.6,1059530.6,19462,0,0,0,L,1151911521,0,121.33,122.46,0100,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503621934,2390363.00
08/24/2017 20:45,2,0.049,ALERT,212.16,297.57,59.986,1503621904,"274151322000076","219011344069620",17.20,21.30,0,296.06,339.04,0.9,0.0,0.000,1131461.3,1131461.3,19447,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621935,2390364.00
08/24/2017 20:45,2,0.125,ALERT,212.38,299.07,59.981,1503621904,"201051344000868","219011344069620",15.61,18.30,0,298.47,355.58,2.0,0.0,0.000,814128.0,814128.0,19581,0,0,0,L,1122011218,0,121.10,122.46,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621937,2390365.00
08/24/2017 20:45,2,0.043,ALERT,211.48,298.17,59.996,1503621904,"274151322000095","219011344069620",16.34,21.00,0,297.26,340.85,0.7,0.0,0.000,1120538.6,1120538.6,19474,0,0,0,L,1151911521,0,121.78,121.78,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621939,2390366.00
08/24/2017 20:45,2,0.090,ALERT,212.38,298.77,59.975,1503621904,"201051344000988","219011344069620",14.53,18.70,0,295.16,339.65,1.3,0.0,0.000,699556.4,699556.4,19545,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621941,2390367.00
08/24/2017 20:45,2,0.109,ALERT,212.38,298.17,59.986,1503621904,"201051344001025","219011344069620",17.02,18.30,0,297.26,344.15,1.9,0.0,0.000,821145.6,821145.6,19551,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621943,2390368.00
08/24/2017 20:45,2,0.107,ALERT,212.38,298.77,59.996,1503621904,"201051344000458","219011344069620",16.34,19.80,0,298.17,350.17,1.8,0.0,0.000,825146.5,825146.5,19549,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621944,2390369.00
08/24/2017 20:45,2,0.055,ALERT,213.06,298.77,60.007,1503621904,"201051344000853","219011344069620",29.36,18.70,0,297.87,354.07,1.7,0.0,0.000,826633.3,826633.3,19578,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1503621946,2390370.00
08/24/2017 20:45,2,0.092,ALERT,212.83,298.77,60.007,1503621904,"201051344000685","219011344069620",14.77,18.00,0,297.87,358.58,1.4,0.0,0.000,819781.8,819781.8,19594,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621948,2390371.00
08/24/2017 20:45,2,0.066,ALERT,212.61,298.17,59.996,1503621904,"201051344000917","219011344069620",28.94,19.50,0,296.06,356.18,2.0,0.0,0.000,816494.5,816494.5,19589,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1503621950,2390372.00
08/24/2017 20:45,2,0.062,ALERT,212.83,299.07,59.965,1503621904,"201051344001145","219011344069620",29.22,17.50,0,298.47,357.08,1.9,0.0,0.000,824511.7,824511.7,19573,0,0,0,L,1122011218,0,122.01,121.78,0100,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503621952,2390373.00
08/24/2017 20:45,2,0.113,ALERT,212.61,297.87,60.002,1503621904,"201051344000651","219011344069620",15.53,18.30,0,297.26,351.67,1.8,0.0,0.000,813550.5,813550.5,19564,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621954,2390374.00
08/24/2017 20:45,2,0.008,ALERT,211.48,297.26,60.028,1503621904,"274151322000088","219011344069620",26.86,20.30,0,295.76,343.25,0.0,0.0,0.000,1016877.1,1016877.1,19454,0,0,0,L,1151911521,0,122.01,122.01,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1503621955,2390375.00
08/24/2017 20:45,2,0.010,ALERT,212.38,299.07,60.002,1503621904,"274151322000068","219011344069620",38.92,22.30,0,295.76,395.85,0.0,0.0,0.000,886781.3,886781.3,19873,0,0,0,L,1151911521,0,122.01,122.46,0100,20,0,0,0,0,0,0,159,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1503621957,2390376.00
08/24/2017 20:45,2,0.129,ALERT,212.38,298.47,59.996,1503621904,"201051344001135","219011344069620",15.33,18.30,0,297.87,348.06,2.0,0.0,0.000,809107.1,809107.1,19525,0,0,0,L,1122011218,0,121.78,121.33,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621959,2390377.00
08/24/2017 20:45,2,0.107,ALERT,212.38,299.37,59.954,1503621904,"201051344000594","219011344069620",15.39,20.30,0,297.87,350.77,1.7,0.0,0.000,828613.1,828613.1,19560,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503621961,2390378.00
08/24/2017 20:45,2,0.080,ALERT,212.83,298.47,60.034,1503621904,"201051344001203","219011344069620",25.49,18.70,0,297.87,352.87,2.0,0.0,0.000,819209.3,819209.3,19592,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1503621963,2390379.00
08/24/2017 20:45,2,0.016,ALERT,211.48,298.17,59.996,1503621904,"274151322000054","219011344069620",27.63,21.00,0,296.06,339.34,0.0,0.0,0.000,1032530.2,1032530.2,19429,0,0,0,L,1151911521,0,121.78,122.01,0100,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1503621964,2390380.00
08/24/2017 20:45,2,0.080,ALERT,212.83,298.47,59.986,1503621904,"201051344000867","219011344069620",28.75,19.50,0,297.26,339.65,2.3,0.3,0.000,812820.0,812820.0,19591,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1503621966,2390381.00
08/24/2017 20:45,2,0.100,ALERT,212.83,298.77,60.034,1503621904,"201051344001093","219011344069620",28.65,18.70,0,297.57,360.08,3.0,0.9,0.000,816495.4,816495.4,19596,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1503621968,2390382.00
08/24/2017 20:45,2,0.039,ALERT,212.61,299.07,60.002,1503621904,"201051344000900","219011344069620",28.90,18.30,0,297.57,357.68,1.2,0.0,0.000,834906.6,834906.6,19596,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1503621970,2390383.00
08/24/2017 20:45,2,0.076,ALERT,212.83,298.47,59.996,1503621904,"201051344000648","219011344069620",29.02,18.30,0,297.26,355.88,2.2,0.2,0.000,821083.7,821083.7,19564,0,0,0,L,1122011218,0,121.10,122.68,0100,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1503621971,2390384.00
08/24/2017 20:45,2,0.078,ALERT,212.61,299.37,59.981,1503621904,"201051344000569","219011344069620",29.20,19.30,0,298.47,353.17,2.3,0.3,0.000,836463.0,836463.0,19536,0,0,0,L,1122011218,0,120.88,122.46,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503621973,2390385.00
08/24/2017 20:45,2,0.088,ALERT,212.61,299.07,59.986,1503621904,"201051344000983","219011344069620",29.06,19.00,0,298.17,354.37,2.6,0.6,0.000,827371.4,827371.4,19568,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503621975,2390386.00
08/24/2017 20:45,2,0.055,ALERT,212.61,298.47,60.028,1503621904,"201051344001158","219011344069620",28.86,19.30,0,297.26,356.48,1.6,0.0,0.000,811087.1,811087.1,19573,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1503621977,2390387.00
08/24/2017 20:45,2,0.068,ALERT,213.06,299.07,59.981,1503621904,"201051344000576","219011344069620",28.45,18.30,0,297.87,341.45,2.0,0.0,0.000,825691.6,825691.6,19587,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503621979,2390388.00
08/24/2017 20:45,2,0.031,ALERT,211.93,297.57,59.981,1503621904,"274151322000087","219011344069620",27.08,22.80,0,295.46,338.14,0.0,0.0,0.000,1008065.5,1008065.5,19690,0,0,0,L,1151911521,0,121.78,122.46,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1503621981,2390389.00
08/24/2017 21:00,2,0.000,ALERT,212.83,298.47,59.986,1503622803,"201051344000645","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,824580.7,824580.7,19555,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1503622805,2390390.00
08/24/2017 21:00,2,0.000,ALERT,211.48,297.26,59.975,1503622803,"274151322000085","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1027014.7,1027014.7,19448,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1503622807,2390391.00
08/24/2017 21:00,2,0.000,ALERT,212.83,297.87,59.981,1503622803,"201051344000633","219011344069620",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,811744.6,811744.6,19607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1503622809,2390392.00
08/24/2017 21:00,2,0.000,ALERT,212.38,298.17,59.949,1503622803,"201051344000469","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,815816.6,815816.6,19572,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1503622810,2390393.00
08/24/2017 21:00,2,0.000,ALERT,211.48,297.26,60.012,1503622803,"201051344000646","219011344069620",0.00,16.30,0,295.46,302.68,0.0,0.0,0.000,809954.0,809954.0,19561,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1503622812,2390394.00
08/24/2017 21:00,2,0.000,ALERT,211.03,296.06,59.981,1503622803,"274151322000052","219011344069620",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,1070374.2,1070374.2,19444,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1503622814,2390395.00
08/24/2017 21:00,2,0.000,ALERT,212.16,297.87,59.986,1503622803,"201051344000585","219011344069620",0.00,17.00,0,295.76,302.68,0.0,0.0,0.000,824282.9,824282.9,19557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1503622816,2390396.00
08/24/2017 21:00,2,0.000,ALERT,211.93,297.87,59.991,1503622803,"201051344001230","219011344069620",0.00,16.30,0,296.36,303.58,0.0,0.0,0.000,814398.1,814398.1,19603,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1503622818,2390397.00
08/24/2017 21:00,2,0.000,ALERT,212.38,298.47,59.996,1503622803,"201051344000582","219011344069620",0.00,17.30,0,296.96,303.58,0.0,0.0,0.000,803298.5,803298.5,19545,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1503622819,2390398.00
08/24/2017 21:00,2,0.000,ALERT,211.48,297.26,59.991,1503622803,"201051344000955","219011344069620",0.00,17.00,0,296.06,303.28,0.0,0.0,0.000,823641.4,823641.4,19569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1503622821,2390399.00
08/24/2017 21:00,2,0.000,ALERT,211.48,296.06,59.991,1503622803,"274151322000094","219011344069620",0.00,19.80,0,294.56,367.90,0.0,0.0,0.000,885843.2,885843.2,19864,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1503622823,2390400.00
08/24/2017 21:00,2,0.000,ALERT,212.38,299.07,59.991,1503622803,"201051344000579","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,834113.0,834113.0,19569,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1503622825,2390401.00
08/24/2017 21:00,2,0.000,ALERT,211.93,297.87,59.996,1503622803,"201051344000890","219011344069620",0.00,17.30,0,296.66,304.48,0.0,0.0,0.000,817760.4,817760.4,19570,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1503622827,2390402.00
08/24/2017 21:00,2,0.000,ALERT,212.16,297.26,60.002,1503622803,"201051344000438","219011344069620",0.00,16.30,0,296.36,303.58,0.0,0.0,0.000,819968.6,819968.6,19554,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1503622828,2390403.00
08/24/2017 21:00,2,0.000,ALERT,212.16,296.66,60.002,1503622803,"201051344000417","219011344069620",0.00,16.30,0,295.46,302.98,0.0,0.0,0.000,727341.6,727341.6,19596,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1503622830,2390404.00
08/24/2017 21:00,2,0.000,ALERT,211.25,296.96,59.991,1503622803,"274151322000083","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1059530.6,1059530.6,19464,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1503622832,2390405.00
08/24/2017 21:00,2,0.000,ALERT,211.93,296.96,59.981,1503622803,"274151322000076","219011344069620",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,1131461.3,1131461.3,19449,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1503622834,2390406.00
08/24/2017 21:00,2,0.000,ALERT,212.38,299.37,59.996,1503622803,"201051344000868","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,814128.0,814128.0,19583,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1503622836,2390407.00
08/24/2017 21:00,2,0.000,ALERT,211.03,297.87,60.012,1503622803,"274151322000095","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1120538.6,1120538.6,19476,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1503622838,2390408.00
08/24/2017 21:00,2,0.000,ALERT,212.38,298.77,60.012,1503622803,"201051344000988","219011344069620",0.00,17.00,0,293.96,300.57,0.0,0.0,0.000,699556.4,699556.4,19547,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1503622840,2390409.00
08/24/2017 21:00,2,0.000,ALERT,211.70,296.66,60.002,1503622803,"201051344001025","219011344069620",0.00,16.30,0,295.46,303.58,0.0,0.0,0.000,821145.6,821145.6,19553,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1503622841,2390410.00
08/24/2017 21:00,2,0.000,ALERT,212.38,298.77,59.991,1503622803,"201051344000458","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,825146.5,825146.5,19551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1503622843,2390411.00
08/24/2017 21:00,2,0.000,ALERT,213.06,298.77,59.991,1503622803,"201051344000853","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,826633.3,826633.3,19580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1503622845,2390412.00
08/24/2017 21:00,2,0.000,ALERT,212.16,297.57,59.986,1503622803,"201051344000685","219011344069620",0.00,16.30,0,296.36,303.58,0.0,0.0,0.000,819781.8,819781.8,19596,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1503622847,2390413.00
08/24/2017 21:00,2,0.000,ALERT,212.16,297.26,59.996,1503622803,"201051344000917","219011344069620",0.00,17.50,0,294.86,302.07,0.0,0.0,0.000,816494.5,816494.5,19591,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1503622848,2390414.00
08/24/2017 21:00,2,0.000,ALERT,212.16,297.87,59.949,1503622803,"201051344001145","219011344069620",0.00,15.80,0,296.66,304.48,0.0,0.0,0.000,824511.7,824511.7,19575,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1503622850,2390415.00
08/24/2017 21:00,2,0.000,ALERT,212.16,296.96,59.996,1503622803,"201051344000651","219011344069620",0.00,16.30,0,295.76,302.68,0.0,0.0,0.000,813550.5,813550.5,19566,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1503622852,2390416.00
08/24/2017 21:00,2,0.000,ALERT,211.03,296.36,59.986,1503622803,"274151322000088","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1016877.1,1016877.1,19456,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1503622854,2390417.00
08/24/2017 21:00,2,0.000,ALERT,211.70,296.06,59.991,1503622803,"274151322000068","219011344069620",0.00,20.00,0,293.96,368.80,0.0,0.0,0.000,886781.3,886781.3,19875,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1503622856,2390418.00
08/24/2017 21:00,2,0.000,ALERT,211.70,297.57,59.986,1503622803,"201051344001135","219011344069620",0.00,16.70,0,296.06,303.28,0.0,0.0,0.000,809107.2,809107.2,19527,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1503622857,2390419.00
08/24/2017 21:00,2,0.000,ALERT,211.93,299.07,59.986,1503622803,"201051344000594","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,828613.1,828613.1,19562,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1503622859,2390420.00
08/24/2017 21:00,2,0.000,ALERT,211.93,297.26,59.981,1503622803,"201051344001203","219011344069620",0.00,17.00,0,296.06,304.78,0.0,0.0,0.000,819209.3,819209.3,19594,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1503622861,2390421.00
08/24/2017 21:00,2,0.000,ALERT,210.80,297.57,59.986,1503622803,"274151322000054","219011344069620",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1032530.2,1032530.2,19431,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1503622863,2390422.00
08/24/2017 21:00,2,0.000,ALERT,212.38,297.87,59.970,1503622803,"201051344000867","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,812820.0,812820.0,19593,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1503622864,2390423.00
08/24/2017 21:00,2,0.000,ALERT,211.93,297.57,59.975,1503622803,"201051344001093","219011344069620",0.00,17.00,0,296.06,302.68,0.0,0.0,0.000,816495.5,816495.5,19598,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1503622866,2390424.00
08/24/2017 21:00,2,0.000,ALERT,212.16,298.17,59.949,1503622803,"201051344000900","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,834906.6,834906.6,19598,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1503622868,2390425.00
08/24/2017 21:00,2,0.000,ALERT,212.38,297.57,59.975,1503622803,"201051344000648","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,821083.7,821083.7,19566,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1503622870,2390426.00
08/24/2017 21:00,2,0.000,ALERT,212.16,298.77,59.975,1503622803,"201051344000569","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,836463.0,836463.0,19538,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1503622872,2390427.00
08/24/2017 21:00,2,0.000,ALERT,212.16,298.47,59.975,1503622803,"201051344000983","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,827371.5,827371.5,19570,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1503622874,2390428.00
08/24/2017 21:00,2,0.000,ALERT,212.16,297.87,59.928,1503622803,"201051344001158","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,811087.1,811087.1,19575,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1503622875,2390429.00
08/24/2017 21:00,2,0.000,ALERT,212.61,298.77,60.002,1503622803,"201051344000576","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,825691.6,825691.6,19589,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1503622877,2390430.00
08/24/2017 21:00,2,0.000,ALERT,211.03,296.66,59.959,1503622803,"274151322000087","219011344069620",0.00,20.70,0,293.96,299.37,0.0,0.0,0.000,1008065.5,1008065.5,19692,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1503622879,2390431.00
08/24/2017 21:15,2,0.000,ALERT,212.16,297.57,59.965,1503623703,"201051344000645","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,824580.7,824580.7,19557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623705,2390432.00
08/24/2017 21:15,2,0.000,ALERT,211.03,296.36,59.965,1503623703,"274151322000085","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1027014.7,1027014.7,19450,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623707,2390433.00
08/24/2017 21:15,2,0.000,ALERT,212.38,296.96,59.965,1503623703,"201051344000633","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,811744.6,811744.6,19609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623709,2390434.00
08/24/2017 21:15,2,0.000,ALERT,211.93,297.26,59.965,1503623703,"201051344000469","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,815816.6,815816.6,19574,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623711,2390435.00
08/24/2017 21:15,2,0.000,ALERT,210.80,296.96,59.944,1503623703,"201051344000646","219011344069620",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,809954.0,809954.0,19563,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623713,2390436.00
08/24/2017 21:15,2,0.000,ALERT,210.57,295.76,59.970,1503623703,"274151322000052","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,1070374.2,1070374.2,19446,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623714,2390437.00
08/24/2017 21:15,2,0.000,ALERT,211.25,296.96,59.949,1503623703,"201051344000585","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,824282.9,824282.9,19559,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623716,2390438.00
08/24/2017 21:15,2,0.000,ALERT,211.03,296.96,60.012,1503623703,"201051344001230","219011344069620",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,814398.1,814398.1,19605,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623718,2390439.00
08/24/2017 21:15,2,0.000,ALERT,211.48,297.87,59.965,1503623703,"201051344000582","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,803298.5,803298.5,19547,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623720,2390440.00
08/24/2017 21:15,2,0.000,ALERT,210.80,296.96,59.954,1503623703,"201051344000955","219011344069620",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,823641.4,823641.4,19571,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623722,2390441.00
08/24/2017 21:15,2,0.000,ALERT,210.80,296.06,59.959,1503623703,"274151322000094","219011344069620",0.00,18.00,0,294.26,297.57,0.0,0.0,0.000,885843.2,885843.2,19866,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623724,2390442.00
08/24/2017 21:15,2,0.000,ALERT,211.70,298.17,59.970,1503623703,"201051344000579","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,834113.0,834113.0,19571,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623725,2390443.00
