ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 21:15,2,0.000,ALERT,211.03,297.57,59.975,1503623703,"201051344000890","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,817760.4,817760.4,19572,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623727,2390444.00
08/24/2017 21:15,2,0.000,ALERT,211.25,296.96,59.991,1503623703,"201051344000438","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,819968.6,819968.6,19556,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623729,2390445.00
08/24/2017 21:15,2,0.000,ALERT,211.25,296.66,59.970,1503623703,"201051344000417","219011344069620",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,727341.6,727341.6,19598,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623731,2390446.00
08/24/2017 21:15,2,0.000,ALERT,210.80,296.36,59.975,1503623703,"274151322000083","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1059530.6,1059530.6,19466,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623733,2390447.00
08/24/2017 21:15,2,0.000,ALERT,211.48,296.36,59.970,1503623703,"274151322000076","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,1131461.3,1131461.3,19451,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623734,2390448.00
08/24/2017 21:15,2,0.000,ALERT,211.70,298.17,59.938,1503623703,"201051344000868","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,814128.0,814128.0,19585,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503623736,2390449.00
08/24/2017 21:15,2,0.000,ALERT,210.80,297.26,59.938,1503623703,"274151322000095","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,1120538.6,1120538.6,19478,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623738,2390450.00
08/24/2017 21:15,2,0.000,ALERT,211.70,297.57,60.007,1503623703,"201051344000988","219011344069620",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,699556.4,699556.4,19549,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623740,2390451.00
08/24/2017 21:15,2,0.000,ALERT,211.03,296.36,59.981,1503623703,"201051344001025","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,821145.6,821145.6,19555,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503623742,2390452.00
08/24/2017 21:15,2,0.000,ALERT,211.70,297.87,59.986,1503623703,"201051344000458","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,825146.5,825146.5,19553,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623743,2390453.00
08/24/2017 21:15,2,0.000,ALERT,212.38,297.26,59.981,1503623703,"201051344000853","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,826633.3,826633.3,19582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623745,2390454.00
08/24/2017 21:15,2,0.000,ALERT,211.48,297.26,59.986,1503623703,"201051344000685","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,819781.8,819781.8,19598,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503623747,2390455.00
08/24/2017 21:15,2,0.000,ALERT,211.48,296.66,59.991,1503623703,"201051344000917","219011344069620",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,816494.5,816494.5,19593,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623749,2390456.00
08/24/2017 21:15,2,0.000,ALERT,211.48,297.57,60.002,1503623703,"201051344001145","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,824511.7,824511.7,19577,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623751,2390457.00
08/24/2017 21:15,2,0.000,ALERT,211.25,296.36,59.991,1503623703,"201051344000651","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,813550.5,813550.5,19568,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623752,2390458.00
08/24/2017 21:15,2,0.000,ALERT,210.57,296.06,59.986,1503623703,"274151322000088","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,1016877.1,1016877.1,19458,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623754,2390459.00
08/24/2017 21:15,2,0.000,ALERT,211.48,295.76,59.991,1503623703,"274151322000068","219011344069620",0.00,18.70,0,293.96,296.96,0.0,0.0,0.000,886781.3,886781.3,19877,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623756,2390460.00
08/24/2017 21:15,2,0.000,ALERT,210.80,296.96,59.986,1503623703,"201051344001135","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,809107.2,809107.2,19529,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503623758,2390461.00
08/24/2017 21:15,2,0.000,ALERT,211.48,298.17,59.944,1503623703,"201051344000594","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,828613.1,828613.1,19564,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623760,2390462.00
08/24/2017 21:15,2,0.000,ALERT,211.48,296.96,59.975,1503623703,"201051344001203","219011344069620",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,819209.3,819209.3,19596,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623762,2390463.00
08/24/2017 21:15,2,0.000,ALERT,210.80,296.36,59.981,1503623703,"274151322000054","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1032530.2,1032530.2,19433,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623763,2390464.00
08/24/2017 21:15,2,0.000,ALERT,212.16,297.57,60.028,1503623703,"201051344000867","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,812820.0,812820.0,19595,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503623765,2390465.00
08/24/2017 21:15,2,0.000,ALERT,211.25,296.96,59.938,1503623703,"201051344001093","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,816495.5,816495.5,19600,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623767,2390466.00
08/24/2017 21:15,2,0.000,ALERT,211.70,297.87,59.986,1503623703,"201051344000900","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,834906.6,834906.6,19600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623769,2390467.00
08/24/2017 21:15,2,0.000,ALERT,212.16,297.26,59.986,1503623703,"201051344000648","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,821083.7,821083.7,19568,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623771,2390468.00
08/24/2017 21:15,2,0.000,ALERT,211.93,298.47,59.949,1503623703,"201051344000569","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,836463.0,836463.0,19540,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503623772,2390469.00
08/24/2017 21:15,2,0.000,ALERT,211.93,297.87,59.975,1503623703,"201051344000983","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,827371.5,827371.5,19572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623774,2390470.00
08/24/2017 21:15,2,0.000,ALERT,211.70,297.26,59.986,1503623703,"201051344001158","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,811087.1,811087.1,19577,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623776,2390471.00
08/24/2017 21:15,2,0.000,ALERT,212.16,298.17,59.981,1503623703,"201051344000576","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,825691.6,825691.6,19591,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623778,2390472.00
08/24/2017 21:15,2,0.000,ALERT,211.03,295.46,59.965,1503623703,"274151322000087","219011344069620",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,1008065.5,1008065.5,19694,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503623780,2390473.00
08/24/2017 21:30,2,0.000,ALERT,212.16,297.26,60.028,1503624603,"201051344000645","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,824580.7,824580.7,19559,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503624605,2390474.00
08/24/2017 21:30,2,0.000,ALERT,211.03,296.96,60.023,1503624603,"274151322000085","219011344069620",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,1027014.7,1027014.7,19452,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624606,2390475.00
08/24/2017 21:30,2,0.000,ALERT,212.16,296.96,59.959,1503624603,"201051344000633","219011344069620",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,811744.6,811744.6,19611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624608,2390476.00
08/24/2017 21:30,2,0.000,ALERT,211.70,297.26,59.991,1503624603,"201051344000469","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,815816.6,815816.6,19576,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503624610,2390477.00
08/24/2017 21:30,2,0.000,ALERT,211.25,297.26,59.986,1503624603,"201051344000646","219011344069620",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,809954.0,809954.0,19565,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624612,2390478.00
08/24/2017 21:30,2,0.000,ALERT,210.57,297.26,60.028,1503624603,"274151322000052","219011344069620",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,1070374.2,1070374.2,19448,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624614,2390479.00
08/24/2017 21:30,2,0.000,ALERT,211.70,297.57,59.991,1503624603,"201051344000585","219011344069620",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,824282.9,824282.9,19561,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624616,2390480.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.57,59.954,1503624603,"201051344001230","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,814398.1,814398.1,19607,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624618,2390481.00
08/24/2017 21:30,2,0.000,ALERT,211.93,297.87,59.991,1503624603,"201051344000582","219011344069620",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,803298.5,803298.5,19549,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624620,2390482.00
08/24/2017 21:30,2,0.000,ALERT,211.25,297.26,59.954,1503624603,"201051344000955","219011344069620",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,823641.4,823641.4,19573,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503624621,2390483.00
08/24/2017 21:30,2,0.000,ALERT,211.03,295.76,59.986,1503624603,"274151322000094","219011344069620",0.00,16.70,0,294.26,297.26,0.0,0.0,0.000,885843.2,885843.2,19868,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503624623,2390484.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.87,59.981,1503624603,"201051344000579","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,834113.0,834113.0,19573,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624625,2390485.00
08/24/2017 21:30,2,0.000,ALERT,211.25,297.57,60.002,1503624603,"201051344000890","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,817760.4,817760.4,19574,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624627,2390486.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.26,59.981,1503624603,"201051344000438","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,819968.6,819968.6,19558,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624629,2390487.00
08/24/2017 21:30,2,0.000,ALERT,211.70,296.66,59.986,1503624603,"201051344000417","219011344069620",0.00,14.00,0,294.56,297.87,0.0,0.0,0.000,727341.6,727341.6,19600,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624630,2390488.00
08/24/2017 21:30,2,0.000,ALERT,211.03,297.26,59.981,1503624603,"274151322000083","219011344069620",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1059530.6,1059530.6,19468,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624632,2390489.00
08/24/2017 21:30,2,0.000,ALERT,211.48,296.36,60.007,1503624603,"274151322000076","219011344069620",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,1131461.3,1131461.3,19453,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624634,2390490.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.87,59.975,1503624603,"201051344000868","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,814128.0,814128.0,19587,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624636,2390491.00
08/24/2017 21:30,2,0.000,ALERT,211.03,297.26,59.981,1503624603,"274151322000095","219011344069620",0.00,16.00,0,295.76,298.77,0.0,0.0,0.000,1120538.6,1120538.6,19480,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624638,2390492.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.26,59.975,1503624603,"201051344000988","219011344069620",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,699556.4,699556.4,19551,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624639,2390493.00
08/24/2017 21:30,2,0.000,ALERT,211.25,296.36,59.986,1503624603,"201051344001025","219011344069620",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,821145.6,821145.6,19557,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624641,2390494.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.57,59.986,1503624603,"201051344000458","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,825146.5,825146.5,19555,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624643,2390495.00
08/24/2017 21:30,2,0.000,ALERT,212.16,297.26,59.981,1503624603,"201051344000853","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,826633.3,826633.3,19584,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624645,2390496.00
08/24/2017 21:30,2,0.000,ALERT,211.93,297.26,60.018,1503624603,"201051344000685","219011344069620",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,819781.8,819781.8,19600,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624647,2390497.00
08/24/2017 21:30,2,0.000,ALERT,211.70,296.96,59.981,1503624603,"201051344000917","219011344069620",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,816494.5,816494.5,19595,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624648,2390498.00
08/24/2017 21:30,2,0.000,ALERT,211.70,297.57,59.938,1503624603,"201051344001145","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,824511.7,824511.7,19579,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624650,2390499.00
08/24/2017 21:30,2,0.000,ALERT,211.70,296.66,59.975,1503624603,"201051344000651","219011344069620",0.00,13.30,0,294.86,298.17,0.0,0.0,0.000,813550.5,813550.5,19570,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503624652,2390500.00
08/24/2017 21:30,2,0.000,ALERT,210.57,296.96,60.018,1503624603,"274151322000088","219011344069620",0.00,16.00,0,294.56,297.87,0.0,0.0,0.000,1016877.1,1016877.1,19460,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624654,2390501.00
08/24/2017 21:30,2,0.000,ALERT,211.48,295.76,59.986,1503624603,"274151322000068","219011344069620",0.00,17.30,0,293.96,297.26,0.0,0.0,0.000,886781.3,886781.3,19879,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624656,2390502.00
08/24/2017 21:30,2,0.000,ALERT,211.25,297.26,59.949,1503624603,"201051344001135","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,809107.2,809107.2,19531,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624657,2390503.00
08/24/2017 21:30,2,0.000,ALERT,211.48,298.17,59.938,1503624603,"201051344000594","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,828613.1,828613.1,19566,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624659,2390504.00
08/24/2017 21:30,2,0.000,ALERT,211.70,296.96,60.007,1503624603,"201051344001203","219011344069620",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,819209.3,819209.3,19598,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503624661,2390505.00
08/24/2017 21:30,2,0.000,ALERT,210.57,296.96,59.991,1503624603,"274151322000054","219011344069620",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1032530.2,1032530.2,19435,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624663,2390506.00
08/24/2017 21:30,2,0.000,ALERT,211.70,297.26,59.986,1503624603,"201051344000867","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,812820.0,812820.0,19597,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624665,2390507.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.57,59.986,1503624603,"201051344001093","219011344069620",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,816495.5,816495.5,19602,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624666,2390508.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.57,59.981,1503624603,"201051344000900","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,834906.6,834906.6,19602,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624668,2390509.00
08/24/2017 21:30,2,0.000,ALERT,211.70,296.96,59.986,1503624603,"201051344000648","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,821083.7,821083.7,19570,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624670,2390510.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.87,59.965,1503624603,"201051344000569","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,836463.0,836463.0,19542,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624672,2390511.00
08/24/2017 21:30,2,0.000,ALERT,211.70,297.87,59.949,1503624603,"201051344000983","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,827371.5,827371.5,19574,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503624674,2390512.00
08/24/2017 21:30,2,0.000,ALERT,211.48,297.26,59.981,1503624603,"201051344001158","219011344069620",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,811087.1,811087.1,19579,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624675,2390513.00
08/24/2017 21:30,2,0.000,ALERT,211.93,297.87,59.938,1503624603,"201051344000576","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,825691.6,825691.6,19593,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503624678,2390514.00
08/24/2017 21:30,2,0.000,ALERT,210.80,296.06,60.007,1503624603,"274151322000087","219011344069620",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,1008065.5,1008065.5,19696,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503624680,2390515.00
08/24/2017 21:45,2,0.000,ALERT,211.93,297.26,60.018,1503625503,"201051344000645","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,824580.7,824580.7,19561,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625505,2390516.00
08/24/2017 21:45,2,0.000,ALERT,210.80,296.36,59.996,1503625503,"274151322000085","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,1027014.7,1027014.7,19454,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625507,2390517.00
08/24/2017 21:45,2,0.000,ALERT,211.93,297.26,59.959,1503625503,"201051344000633","219011344069620",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,811744.6,811744.6,19613,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503625509,2390518.00
08/24/2017 21:45,2,0.000,ALERT,211.48,297.26,59.991,1503625503,"201051344000469","219011344069620",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,815816.6,815816.6,19578,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625511,2390519.00
08/24/2017 21:45,2,0.000,ALERT,211.25,297.26,60.007,1503625503,"201051344000646","219011344069620",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,809954.0,809954.0,19567,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625513,2390520.00
08/24/2017 21:45,2,0.000,ALERT,210.57,296.66,59.996,1503625503,"274151322000052","219011344069620",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,1070374.2,1070374.2,19450,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625514,2390521.00
08/24/2017 21:45,2,0.000,ALERT,211.70,297.57,59.975,1503625503,"201051344000585","219011344069620",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,824282.9,824282.9,19563,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625516,2390522.00
08/24/2017 21:45,2,0.000,ALERT,211.48,297.57,60.002,1503625503,"201051344001230","219011344069620",0.00,12.70,0,295.76,299.07,0.0,0.0,0.000,814398.1,814398.1,19609,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503625518,2390523.00
08/24/2017 21:45,2,0.000,ALERT,211.93,298.17,60.034,1503625503,"201051344000582","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,803298.5,803298.5,19551,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625520,2390524.00
08/24/2017 21:45,2,0.000,ALERT,211.03,297.26,60.002,1503625503,"201051344000955","219011344069620",0.00,13.00,0,295.46,298.77,0.0,0.0,0.000,823641.4,823641.4,19575,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625522,2390525.00
08/24/2017 21:45,2,0.000,ALERT,210.57,295.76,59.986,1503625503,"274151322000094","219011344069620",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,885843.2,885843.2,19870,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625523,2390526.00
08/24/2017 21:45,2,0.000,ALERT,211.48,298.17,60.018,1503625503,"201051344000579","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,834113.0,834113.0,19575,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503625525,2390527.00
08/24/2017 21:45,2,0.000,ALERT,211.48,298.17,60.002,1503625503,"201051344000890","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,817760.4,817760.4,19576,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625527,2390528.00
08/24/2017 21:45,2,0.000,ALERT,211.70,297.57,59.996,1503625503,"201051344000438","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,819968.6,819968.6,19560,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625529,2390529.00
08/24/2017 21:45,2,0.000,ALERT,211.93,296.96,59.975,1503625503,"201051344000417","219011344069620",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,727341.6,727341.6,19602,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625531,2390530.00
08/24/2017 21:45,2,0.000,ALERT,210.80,296.96,59.975,1503625503,"274151322000083","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,1059530.6,1059530.6,19470,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625532,2390531.00
08/24/2017 21:45,2,0.000,ALERT,211.25,296.36,59.991,1503625503,"274151322000076","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,1131461.3,1131461.3,19455,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625534,2390532.00
08/24/2017 21:45,2,0.000,ALERT,211.48,298.47,59.996,1503625503,"201051344000868","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,814128.0,814128.0,19589,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625536,2390533.00
08/24/2017 21:45,2,0.000,ALERT,210.80,297.57,59.991,1503625503,"274151322000095","219011344069620",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,1120538.6,1120538.6,19482,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625538,2390534.00
08/24/2017 21:45,2,0.000,ALERT,211.48,297.87,59.996,1503625503,"201051344000988","219011344069620",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,699556.4,699556.4,19553,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625540,2390535.00
08/24/2017 21:45,2,0.000,ALERT,211.48,296.66,60.007,1503625503,"201051344001025","219011344069620",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,821145.6,821145.6,19559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625542,2390536.00
08/24/2017 21:45,2,0.000,ALERT,211.48,298.17,59.996,1503625503,"201051344000458","219011344069620",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,825146.5,825146.5,19557,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503625544,2390537.00
08/24/2017 21:45,2,0.000,ALERT,212.16,297.57,59.996,1503625503,"201051344000853","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,826633.3,826633.3,19586,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625546,2390538.00
08/24/2017 21:45,2,0.000,ALERT,211.93,297.57,60.039,1503625503,"201051344000685","219011344069620",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,819781.8,819781.8,19602,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625547,2390539.00
08/24/2017 21:45,2,0.000,ALERT,211.70,296.96,59.991,1503625503,"201051344000917","219011344069620",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,816494.5,816494.5,19597,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625549,2390540.00
08/24/2017 21:45,2,0.000,ALERT,211.93,297.87,60.007,1503625503,"201051344001145","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,824511.7,824511.7,19581,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625551,2390541.00
08/24/2017 21:45,2,0.000,ALERT,211.70,296.66,59.991,1503625503,"201051344000651","219011344069620",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,813550.5,813550.5,19572,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625553,2390542.00
08/24/2017 21:45,2,0.000,ALERT,210.35,296.06,59.991,1503625503,"274151322000088","219011344069620",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,1016877.1,1016877.1,19462,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625555,2390543.00
08/24/2017 21:45,2,0.000,ALERT,211.03,295.46,59.996,1503625503,"274151322000068","219011344069620",0.00,16.00,0,293.96,297.26,0.0,0.0,0.000,886781.3,886781.3,19881,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625556,2390544.00
08/24/2017 21:45,2,0.000,ALERT,211.25,297.26,59.996,1503625503,"201051344001135","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,809107.2,809107.2,19533,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503625558,2390545.00
08/24/2017 21:45,2,0.000,ALERT,211.25,298.47,59.996,1503625503,"201051344000594","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,828613.1,828613.1,19568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625560,2390546.00
08/24/2017 21:45,2,0.000,ALERT,211.48,296.96,60.007,1503625503,"201051344001203","219011344069620",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,819209.3,819209.3,19600,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625562,2390547.00
08/24/2017 21:45,2,0.000,ALERT,210.35,296.96,60.002,1503625503,"274151322000054","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1032530.2,1032530.2,19437,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503625564,2390548.00
08/24/2017 21:45,2,0.000,ALERT,211.93,297.57,60.034,1503625503,"201051344000867","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,812820.0,812820.0,19599,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503625565,2390549.00
08/24/2017 21:45,2,0.000,ALERT,211.48,297.26,59.996,1503625503,"201051344001093","219011344069620",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,816495.5,816495.5,19604,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625567,2390550.00
08/24/2017 21:45,2,0.000,ALERT,211.48,297.87,59.996,1503625503,"201051344000900","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,834906.6,834906.6,19604,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625569,2390551.00
08/24/2017 21:45,2,0.000,ALERT,211.70,297.26,60.002,1503625503,"201051344000648","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,821083.7,821083.7,19572,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625571,2390552.00
08/24/2017 21:45,2,0.000,ALERT,211.48,298.17,59.996,1503625503,"201051344000569","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,836463.0,836463.0,19544,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503625573,2390553.00
08/24/2017 21:45,2,0.000,ALERT,211.48,297.87,59.996,1503625503,"201051344000983","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,827371.5,827371.5,19576,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625574,2390554.00
08/24/2017 21:45,2,0.000,ALERT,211.48,297.26,60.007,1503625503,"201051344001158","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,811087.1,811087.1,19581,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625576,2390555.00
08/24/2017 21:45,2,0.000,ALERT,211.93,297.87,59.981,1503625503,"201051344000576","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,825691.6,825691.6,19595,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625578,2390556.00
08/24/2017 21:45,2,0.000,ALERT,210.80,296.06,59.996,1503625503,"274151322000087","219011344069620",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1008065.5,1008065.5,19698,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503625580,2390557.00
08/24/2017 22:00,2,0.000,ALERT,212.61,297.87,59.965,1503626403,"201051344000645","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,824580.7,824580.7,19563,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626405,2390558.00
08/24/2017 22:00,2,0.000,ALERT,211.70,297.87,59.954,1503626403,"274151322000085","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1027014.7,1027014.7,19456,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626407,2390559.00
08/24/2017 22:00,2,0.000,ALERT,212.83,297.57,59.944,1503626403,"201051344000633","219011344069620",0.00,12.30,0,293.66,299.07,0.0,0.0,0.000,811744.6,811744.6,19615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626408,2390560.00
08/24/2017 22:00,2,0.000,ALERT,212.38,298.17,59.986,1503626403,"201051344000469","219011344069620",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,815816.6,815816.6,19580,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626410,2390561.00
08/24/2017 22:00,2,0.000,ALERT,211.93,298.17,59.954,1503626403,"201051344000646","219011344069620",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,809954.0,809954.0,19569,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626412,2390562.00
08/24/2017 22:00,2,0.000,ALERT,211.25,297.57,59.975,1503626403,"274151322000052","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1070374.2,1070374.2,19452,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626414,2390563.00
08/24/2017 22:00,2,0.000,ALERT,212.38,298.47,59.933,1503626403,"201051344000585","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,824282.9,824282.9,19565,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626416,2390564.00
08/24/2017 22:00,2,0.000,ALERT,211.93,298.47,59.965,1503626403,"201051344001230","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,814398.1,814398.1,19611,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626417,2390565.00
08/24/2017 22:00,2,0.000,ALERT,212.61,299.07,59.933,1503626403,"201051344000582","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,803298.5,803298.5,19553,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626419,2390566.00
08/24/2017 22:00,2,0.000,ALERT,211.70,298.17,59.959,1503626403,"201051344000955","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,823641.4,823641.4,19577,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626421,2390567.00
08/24/2017 22:00,2,0.000,ALERT,211.48,296.66,59.954,1503626403,"274151322000094","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,885843.2,885843.2,19872,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626423,2390568.00
08/24/2017 22:00,2,0.000,ALERT,211.93,298.47,59.986,1503626403,"201051344000579","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,834113.0,834113.0,19577,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626425,2390569.00
08/24/2017 22:00,2,0.000,ALERT,211.93,298.47,59.954,1503626403,"201051344000890","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,817760.4,817760.4,19578,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626426,2390570.00
08/24/2017 22:00,2,0.000,ALERT,212.16,297.87,59.965,1503626403,"201051344000438","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,819968.6,819968.6,19562,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626428,2390571.00
08/24/2017 22:00,2,0.000,ALERT,212.38,297.57,59.949,1503626403,"201051344000417","219011344069620",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,727341.6,727341.6,19604,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626430,2390572.00
08/24/2017 22:00,2,0.000,ALERT,211.70,298.47,59.965,1503626403,"274151322000083","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1059530.6,1059530.6,19472,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626432,2390573.00
08/24/2017 22:00,2,0.000,ALERT,212.16,297.87,59.954,1503626403,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1131461.3,1131461.3,19457,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626434,2390574.00
08/24/2017 22:00,2,0.000,ALERT,212.16,298.47,59.959,1503626403,"201051344000868","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,814128.0,814128.0,19591,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626435,2390575.00
08/24/2017 22:00,2,0.000,ALERT,211.48,298.77,59.959,1503626403,"274151322000095","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1120538.6,1120538.6,19484,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626437,2390576.00
08/24/2017 22:00,2,0.000,ALERT,211.93,297.87,59.975,1503626403,"201051344000988","219011344069620",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,699556.4,699556.4,19555,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626439,2390577.00
08/24/2017 22:00,2,0.000,ALERT,211.93,297.26,59.970,1503626403,"201051344001025","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,821145.6,821145.6,19561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626441,2390578.00
08/24/2017 22:00,2,0.000,ALERT,212.16,298.17,60.002,1503626403,"201051344000458","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,825146.5,825146.5,19559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626443,2390579.00
08/24/2017 22:00,2,0.000,ALERT,212.61,297.87,59.975,1503626403,"201051344000853","219011344069620",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,826633.3,826633.3,19588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626444,2390580.00
08/24/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1503626403,"201051344000685","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,819781.8,819781.8,19604,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626446,2390581.00
08/24/2017 22:00,2,0.000,ALERT,212.16,297.57,59.975,1503626403,"201051344000917","219011344069620",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,816494.5,816494.5,19599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626448,2390582.00
08/24/2017 22:00,2,0.000,ALERT,212.38,298.47,59.975,1503626403,"201051344001145","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,824511.7,824511.7,19583,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626450,2390583.00
08/24/2017 22:00,2,0.000,ALERT,212.16,297.57,59.981,1503626403,"201051344000651","219011344069620",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,813550.5,813550.5,19574,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626452,2390584.00
08/24/2017 22:00,2,0.000,ALERT,211.25,297.57,59.965,1503626403,"274151322000088","219011344069620",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1016877.1,1016877.1,19464,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626453,2390585.00
08/24/2017 22:00,2,0.000,ALERT,212.16,296.66,59.970,1503626403,"274151322000068","219011344069620",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,886781.3,886781.3,19883,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626455,2390586.00
08/24/2017 22:00,2,0.000,ALERT,211.70,298.17,59.981,1503626403,"201051344001135","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,809107.2,809107.2,19535,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626457,2390587.00
