ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 22:00,2,0.000,ALERT,211.93,298.77,60.023,1503626403,"201051344000594","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,828613.1,828613.1,19570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626459,2390588.00
08/24/2017 22:00,2,0.000,ALERT,212.38,297.87,59.981,1503626403,"201051344001203","219011344069620",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,819209.3,819209.3,19602,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626461,2390589.00
08/24/2017 22:00,2,0.000,ALERT,211.48,298.17,59.986,1503626403,"274151322000054","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1032530.2,1032530.2,19439,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626463,2390590.00
08/24/2017 22:00,2,0.000,ALERT,212.38,298.17,59.986,1503626403,"201051344000867","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,812820.0,812820.0,19601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503626464,2390591.00
08/24/2017 22:00,2,0.000,ALERT,212.16,298.17,59.975,1503626403,"201051344001093","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,816495.5,816495.5,19606,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626466,2390592.00
08/24/2017 22:00,2,0.000,ALERT,212.16,298.47,59.986,1503626403,"201051344000900","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,834906.6,834906.6,19606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626468,2390593.00
08/24/2017 22:00,2,0.000,ALERT,212.38,297.87,59.986,1503626403,"201051344000648","219011344069620",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,821083.7,821083.7,19574,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626470,2390594.00
08/24/2017 22:00,2,0.000,ALERT,212.16,298.77,59.986,1503626403,"201051344000569","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,836463.0,836463.0,19546,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626472,2390595.00
08/24/2017 22:00,2,0.000,ALERT,212.16,298.47,59.991,1503626403,"201051344000983","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,827371.5,827371.5,19578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626473,2390596.00
08/24/2017 22:00,2,0.000,ALERT,212.16,298.17,59.981,1503626403,"201051344001158","219011344069620",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,811087.1,811087.1,19583,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626475,2390597.00
08/24/2017 22:00,2,0.000,ALERT,212.83,298.77,59.965,1503626403,"201051344000576","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,825691.6,825691.6,19597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626477,2390598.00
08/24/2017 22:00,2,0.000,ALERT,211.70,297.57,59.975,1503626403,"274151322000087","219011344069620",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,1008065.5,1008065.5,19700,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503626479,2390599.00
08/24/2017 22:15,2,0.000,ALERT,213.06,299.07,59.959,1503627304,"201051344000645","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,824580.7,824580.7,19565,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627306,2390600.00
08/24/2017 22:15,2,0.000,ALERT,211.70,298.17,59.959,1503627304,"274151322000085","219011344069620",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,1027014.7,1027014.7,19458,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627307,2390601.00
08/24/2017 22:15,2,0.000,ALERT,213.29,298.77,59.959,1503627304,"201051344000633","219011344069620",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,811744.6,811744.6,19617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627309,2390602.00
08/24/2017 22:15,2,0.000,ALERT,212.61,298.77,59.954,1503627304,"201051344000469","219011344069620",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,815816.6,815816.6,19582,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627311,2390603.00
08/24/2017 22:15,2,0.000,ALERT,212.38,299.37,59.965,1503627304,"201051344000646","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,809954.0,809954.0,19571,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627313,2390604.00
08/24/2017 22:15,2,0.000,ALERT,211.70,299.07,59.928,1503627304,"274151322000052","219011344069620",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,1070374.2,1070374.2,19454,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627314,2390605.00
08/24/2017 22:15,2,0.000,ALERT,212.61,299.37,59.975,1503627304,"201051344000585","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,824282.9,824282.9,19567,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627316,2390606.00
08/24/2017 22:15,2,0.000,ALERT,212.61,299.37,59.975,1503627304,"201051344001230","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,814398.1,814398.1,19613,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503627318,2390607.00
08/24/2017 22:15,2,0.000,ALERT,213.06,300.27,59.965,1503627304,"201051344000582","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,803298.5,803298.5,19555,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627320,2390608.00
08/24/2017 22:15,2,0.000,ALERT,212.16,299.07,59.917,1503627304,"201051344000955","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,823641.4,823641.4,19579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627322,2390609.00
08/24/2017 22:15,2,0.000,ALERT,211.70,297.26,59.959,1503627304,"274151322000094","219011344069620",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,885843.2,885843.2,19874,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627324,2390610.00
08/24/2017 22:15,2,0.000,ALERT,212.38,299.07,59.965,1503627304,"201051344000579","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,834113.0,834113.0,19579,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503627325,2390611.00
08/24/2017 22:15,2,0.000,ALERT,212.38,299.67,59.981,1503627304,"201051344000890","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,817760.4,817760.4,19580,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627327,2390612.00
08/24/2017 22:15,2,0.000,ALERT,212.83,299.37,59.928,1503627304,"201051344000438","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,819968.6,819968.6,19564,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627329,2390613.00
08/24/2017 22:15,2,0.000,ALERT,212.83,298.77,59.970,1503627304,"201051344000417","219011344069620",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,727341.6,727341.6,19606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627331,2390614.00
08/24/2017 22:15,2,0.000,ALERT,211.93,297.87,59.970,1503627304,"274151322000083","219011344069620",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,1059530.6,1059530.6,19474,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627333,2390615.00
08/24/2017 22:15,2,0.000,ALERT,212.16,298.47,59.954,1503627304,"274151322000076","219011344069620",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,1131461.3,1131461.3,19459,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627335,2390616.00
08/24/2017 22:15,2,0.000,ALERT,212.61,299.67,60.002,1503627304,"201051344000868","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,814128.0,814128.0,19593,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627336,2390617.00
08/24/2017 22:15,2,0.000,ALERT,211.70,298.77,59.944,1503627304,"274151322000095","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,1120538.6,1120538.6,19486,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627338,2390618.00
08/24/2017 22:15,2,0.000,ALERT,212.38,298.77,59.981,1503627304,"201051344000988","219011344069620",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,699556.4,699556.4,19557,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627340,2390619.00
08/24/2017 22:15,2,0.000,ALERT,212.38,298.77,59.928,1503627304,"201051344001025","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,821145.6,821145.6,19563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627342,2390620.00
08/24/2017 22:15,2,0.000,ALERT,212.38,298.77,59.975,1503627304,"201051344000458","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,825146.5,825146.5,19561,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627344,2390621.00
08/24/2017 22:15,2,0.000,ALERT,213.06,298.77,59.944,1503627304,"201051344000853","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,826633.3,826633.3,19590,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627345,2390622.00
08/24/2017 22:15,2,0.000,ALERT,212.83,299.37,59.975,1503627304,"201051344000685","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,819781.8,819781.8,19606,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627347,2390623.00
08/24/2017 22:15,2,0.000,ALERT,212.61,298.77,59.981,1503627304,"201051344000917","219011344069620",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,816494.5,816494.5,19601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627349,2390624.00
08/24/2017 22:15,2,0.000,ALERT,213.06,299.67,59.970,1503627304,"201051344001145","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,824511.7,824511.7,19585,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503627351,2390625.00
08/24/2017 22:15,2,0.000,ALERT,212.83,298.77,59.938,1503627304,"201051344000651","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,813550.5,813550.5,19576,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627353,2390626.00
08/24/2017 22:15,2,0.000,ALERT,211.48,298.47,59.970,1503627304,"274151322000088","219011344069620",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,1016877.1,1016877.1,19466,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627354,2390627.00
08/24/2017 22:15,2,0.000,ALERT,212.38,297.26,59.975,1503627304,"274151322000068","219011344069620",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,886781.3,886781.3,19885,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627356,2390628.00
08/24/2017 22:15,2,0.000,ALERT,212.16,299.07,59.970,1503627304,"201051344001135","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,809107.2,809107.2,19537,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627358,2390629.00
08/24/2017 22:15,2,0.000,ALERT,212.38,299.67,59.970,1503627304,"201051344000594","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,828613.1,828613.1,19572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627360,2390630.00
08/24/2017 22:15,2,0.000,ALERT,212.61,299.07,59.975,1503627304,"201051344001203","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,819209.3,819209.3,19604,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627362,2390631.00
08/24/2017 22:15,2,0.000,ALERT,211.70,298.77,59.944,1503627304,"274151322000054","219011344069620",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,1032530.2,1032530.2,19441,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503627363,2390632.00
08/24/2017 22:15,2,0.000,ALERT,212.83,298.77,59.975,1503627304,"201051344000867","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,812820.0,812820.0,19603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627365,2390633.00
08/24/2017 22:15,2,0.000,ALERT,212.61,299.07,60.018,1503627304,"201051344001093","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,816495.5,816495.5,19608,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627367,2390634.00
08/24/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1503627304,"201051344000900","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,834906.6,834906.6,19608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627369,2390635.00
08/24/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1503627304,"201051344000648","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,821083.7,821083.7,19576,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627371,2390636.00
08/24/2017 22:15,2,0.000,ALERT,212.83,299.67,59.986,1503627304,"201051344000569","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,836463.0,836463.0,19548,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627372,2390637.00
08/24/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1503627304,"201051344000983","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,827371.5,827371.5,19580,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503627374,2390638.00
08/24/2017 22:15,2,0.000,ALERT,212.61,298.77,59.954,1503627304,"201051344001158","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,811087.1,811087.1,19585,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503627376,2390639.00
08/24/2017 22:15,2,0.000,ALERT,213.06,299.67,59.981,1503627304,"201051344000576","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,825691.6,825691.6,19599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503627378,2390640.00
08/24/2017 22:15,2,0.000,ALERT,211.70,297.26,59.986,1503627304,"274151322000087","219011344069620",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,1008065.5,1008065.5,19702,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503627380,2390641.00
08/24/2017 22:30,2,0.000,ALERT,212.83,299.07,60.012,1503628203,"201051344000645","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,824580.7,824580.7,19567,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628205,2390642.00
08/24/2017 22:30,2,0.000,ALERT,211.48,298.47,60.007,1503628203,"274151322000085","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1027014.7,1027014.7,19460,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628207,2390643.00
08/24/2017 22:30,2,0.000,ALERT,213.06,298.77,59.996,1503628203,"201051344000633","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,811744.6,811744.6,19619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628209,2390644.00
08/24/2017 22:30,2,0.000,ALERT,212.61,299.07,60.002,1503628203,"201051344000469","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,815816.6,815816.6,19584,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628211,2390645.00
08/24/2017 22:30,2,0.000,ALERT,212.16,299.37,60.034,1503628203,"201051344000646","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,809954.0,809954.0,19573,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628213,2390646.00
08/24/2017 22:30,2,0.000,ALERT,211.25,298.47,59.996,1503628203,"274151322000052","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1070374.2,1070374.2,19456,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628214,2390647.00
08/24/2017 22:30,2,0.000,ALERT,212.61,299.67,60.039,1503628203,"201051344000585","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,824282.9,824282.9,19569,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628216,2390648.00
08/24/2017 22:30,2,0.000,ALERT,212.38,299.67,59.996,1503628203,"201051344001230","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,814398.1,814398.1,19615,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628218,2390649.00
08/24/2017 22:30,2,0.000,ALERT,213.06,299.97,59.996,1503628203,"201051344000582","219011344069620",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,803298.5,803298.5,19557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628220,2390650.00
08/24/2017 22:30,2,0.000,ALERT,212.16,299.37,60.002,1503628203,"201051344000955","219011344069620",0.00,11.00,0,297.26,300.57,0.0,0.0,0.000,823641.4,823641.4,19581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628222,2390651.00
08/24/2017 22:30,2,0.000,ALERT,211.70,297.57,59.986,1503628203,"274151322000094","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,885843.2,885843.2,19876,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628223,2390652.00
08/24/2017 22:30,2,0.000,ALERT,212.38,299.37,60.012,1503628203,"201051344000579","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,834113.0,834113.0,19581,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628225,2390653.00
08/24/2017 22:30,2,0.000,ALERT,212.38,299.67,59.986,1503628203,"201051344000890","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,817760.4,817760.4,19582,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628227,2390654.00
08/24/2017 22:30,2,0.000,ALERT,212.83,299.67,59.970,1503628203,"201051344000438","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,819968.6,819968.6,19566,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628229,2390655.00
08/24/2017 22:30,2,0.000,ALERT,212.83,298.77,59.975,1503628203,"201051344000417","219011344069620",0.00,11.00,0,296.96,300.27,0.0,0.0,0.000,727341.6,727341.6,19608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628231,2390656.00
08/24/2017 22:30,2,0.000,ALERT,211.48,297.87,59.986,1503628203,"274151322000083","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1059530.6,1059530.6,19476,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628232,2390657.00
08/24/2017 22:30,2,0.000,ALERT,212.16,297.87,59.981,1503628203,"274151322000076","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1131461.3,1131461.3,19461,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628234,2390658.00
08/24/2017 22:30,2,0.000,ALERT,212.38,299.67,59.949,1503628203,"201051344000868","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,814128.0,814128.0,19595,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628236,2390659.00
08/24/2017 22:30,2,0.000,ALERT,211.48,298.17,59.970,1503628203,"274151322000095","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1120538.6,1120538.6,19488,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628238,2390660.00
08/24/2017 22:30,2,0.000,ALERT,212.38,299.07,59.981,1503628203,"201051344000988","219011344069620",0.00,11.30,0,294.56,300.57,0.0,0.0,0.000,699556.4,699556.4,19559,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628240,2390661.00
08/24/2017 22:30,2,0.000,ALERT,212.38,298.77,59.975,1503628203,"201051344001025","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,821145.6,821145.6,19565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628242,2390662.00
08/24/2017 22:30,2,0.000,ALERT,212.38,299.07,59.975,1503628203,"201051344000458","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,825146.5,825146.5,19563,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628243,2390663.00
08/24/2017 22:30,2,0.000,ALERT,213.06,299.07,59.986,1503628203,"201051344000853","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,826633.3,826633.3,19592,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628246,2390664.00
08/24/2017 22:30,2,0.000,ALERT,212.83,299.37,59.965,1503628203,"201051344000685","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,819781.8,819781.8,19608,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628247,2390665.00
08/24/2017 22:30,2,0.000,ALERT,212.61,298.77,60.002,1503628203,"201051344000917","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,816494.5,816494.5,19603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628249,2390666.00
08/24/2017 22:30,2,0.000,ALERT,212.83,299.67,59.970,1503628203,"201051344001145","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,824511.7,824511.7,19587,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628251,2390667.00
08/24/2017 22:30,2,0.000,ALERT,212.61,298.77,59.933,1503628203,"201051344000651","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,813550.5,813550.5,19578,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628253,2390668.00
08/24/2017 22:30,2,0.000,ALERT,211.03,297.57,60.012,1503628203,"274151322000088","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1016877.1,1016877.1,19468,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628254,2390669.00
08/24/2017 22:30,2,0.000,ALERT,212.16,296.96,59.959,1503628203,"274151322000068","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,886781.3,886781.3,19887,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628256,2390670.00
08/24/2017 22:30,2,0.000,ALERT,212.16,299.07,59.949,1503628203,"201051344001135","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,809107.2,809107.2,19539,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628258,2390671.00
08/24/2017 22:30,2,0.000,ALERT,212.16,299.67,59.965,1503628203,"201051344000594","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,828613.1,828613.1,19574,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628260,2390672.00
08/24/2017 22:30,2,0.000,ALERT,212.61,299.07,59.928,1503628203,"201051344001203","219011344069620",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,819209.3,819209.3,19606,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628262,2390673.00
08/24/2017 22:30,2,0.000,ALERT,211.48,298.47,59.981,1503628203,"274151322000054","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1032530.2,1032530.2,19443,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628263,2390674.00
08/24/2017 22:30,2,0.000,ALERT,212.61,298.77,59.965,1503628203,"201051344000867","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,812820.0,812820.0,19605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628265,2390675.00
08/24/2017 22:30,2,0.000,ALERT,212.61,299.37,59.938,1503628203,"201051344001093","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,816495.5,816495.5,19610,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628267,2390676.00
08/24/2017 22:30,2,0.000,ALERT,212.38,299.37,59.965,1503628203,"201051344000900","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,834906.6,834906.6,19610,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628269,2390677.00
08/24/2017 22:30,2,0.000,ALERT,212.61,298.77,59.981,1503628203,"201051344000648","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,821083.7,821083.7,19578,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628271,2390678.00
08/24/2017 22:30,2,0.000,ALERT,212.61,299.67,59.991,1503628203,"201051344000569","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,836463.0,836463.0,19550,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628273,2390679.00
08/24/2017 22:30,2,0.000,ALERT,212.61,299.67,59.954,1503628203,"201051344000983","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,827371.5,827371.5,19582,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628274,2390680.00
08/24/2017 22:30,2,0.000,ALERT,212.61,299.37,59.965,1503628203,"201051344001158","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,811087.1,811087.1,19587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628276,2390681.00
08/24/2017 22:30,2,0.000,ALERT,213.06,299.97,59.959,1503628203,"201051344000576","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,825691.6,825691.6,19601,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503628278,2390682.00
08/24/2017 22:30,2,0.000,ALERT,211.70,297.87,59.959,1503628203,"274151322000087","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1008065.5,1008065.5,19704,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503628280,2390683.00
08/24/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1503629103,"201051344000645","219011344069620",0.00,11.30,0,296.66,303.28,0.0,0.0,0.000,824580.7,824580.7,19569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629105,2390684.00
08/24/2017 22:45,2,0.000,ALERT,212.16,298.47,59.981,1503629103,"274151322000085","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,1027014.7,1027014.7,19462,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629107,2390685.00
08/24/2017 22:45,2,0.000,ALERT,213.51,299.67,59.986,1503629103,"201051344000633","219011344069620",0.00,10.70,0,295.46,303.28,0.0,0.0,0.000,811744.6,811744.6,19621,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629109,2390686.00
08/24/2017 22:45,2,0.000,ALERT,213.06,300.27,59.975,1503629103,"201051344000469","219011344069620",0.00,10.30,0,296.06,302.98,0.0,0.0,0.000,815816.6,815816.6,19586,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629110,2390687.00
08/24/2017 22:45,2,0.000,ALERT,212.61,299.67,59.991,1503629103,"201051344000646","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,809954.0,809954.0,19575,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629112,2390688.00
08/24/2017 22:45,2,0.000,ALERT,211.70,299.37,59.970,1503629103,"274151322000052","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1070374.2,1070374.2,19458,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629114,2390689.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.97,59.981,1503629103,"201051344000585","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,824282.9,824282.9,19571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629116,2390690.00
08/24/2017 22:45,2,0.000,ALERT,212.61,299.97,59.986,1503629103,"201051344001230","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,814398.1,814398.1,19617,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629118,2390691.00
08/24/2017 22:45,2,0.000,ALERT,213.29,300.57,59.975,1503629103,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,803298.5,803298.5,19559,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629119,2390692.00
08/24/2017 22:45,2,0.000,ALERT,212.38,299.67,59.991,1503629103,"201051344000955","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,823641.4,823641.4,19583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629121,2390693.00
08/24/2017 22:45,2,0.000,ALERT,212.16,298.17,59.965,1503629103,"274151322000094","219011344069620",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,885843.2,885843.2,19878,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629123,2390694.00
08/24/2017 22:45,2,0.000,ALERT,212.83,300.87,59.986,1503629103,"201051344000579","219011344069620",0.00,11.00,0,297.87,303.58,0.0,0.0,0.000,834113.0,834113.0,19583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629125,2390695.00
08/24/2017 22:45,2,0.000,ALERT,212.61,300.27,60.002,1503629103,"201051344000890","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,817760.4,817760.4,19584,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629127,2390696.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.67,59.981,1503629103,"201051344000438","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,819968.6,819968.6,19568,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629128,2390697.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.37,59.975,1503629103,"201051344000417","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,727341.6,727341.6,19610,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629130,2390698.00
08/24/2017 22:45,2,0.000,ALERT,211.93,298.77,59.965,1503629103,"274151322000083","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1059530.6,1059530.6,19478,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629132,2390699.00
08/24/2017 22:45,2,0.000,ALERT,212.61,299.07,59.970,1503629103,"274151322000076","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1131461.3,1131461.3,19463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629134,2390700.00
08/24/2017 22:45,2,0.000,ALERT,212.83,300.87,59.975,1503629103,"201051344000868","219011344069620",0.00,10.70,0,298.17,304.18,0.0,0.0,0.000,814128.0,814128.0,19597,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629136,2390701.00
08/24/2017 22:45,2,0.000,ALERT,211.70,299.67,59.965,1503629103,"274151322000095","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1120538.6,1120538.6,19490,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629138,2390702.00
08/24/2017 22:45,2,0.000,ALERT,212.83,300.27,59.975,1503629103,"201051344000988","219011344069620",0.00,11.00,0,294.86,302.98,0.0,0.0,0.000,699556.4,699556.4,19561,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629139,2390703.00
08/24/2017 22:45,2,0.000,ALERT,212.61,299.07,59.981,1503629103,"201051344001025","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,821145.6,821145.6,19567,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629141,2390704.00
08/24/2017 22:45,2,0.000,ALERT,212.83,300.57,59.996,1503629103,"201051344000458","219011344069620",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,825146.5,825146.5,19565,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629143,2390705.00
08/24/2017 22:45,2,0.000,ALERT,213.29,299.97,59.933,1503629103,"201051344000853","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,826633.3,826633.3,19594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629145,2390706.00
08/24/2017 22:45,2,0.000,ALERT,213.06,299.97,59.981,1503629103,"201051344000685","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,819781.8,819781.8,19610,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629146,2390707.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.37,59.981,1503629103,"201051344000917","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,816494.5,816494.5,19605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629148,2390708.00
08/24/2017 22:45,2,0.000,ALERT,213.06,300.27,59.970,1503629103,"201051344001145","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,824511.7,824511.7,19589,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629150,2390709.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.07,59.970,1503629103,"201051344000651","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,813550.5,813550.5,19580,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629152,2390710.00
08/24/2017 22:45,2,0.000,ALERT,211.48,298.77,59.970,1503629103,"274151322000088","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1016877.1,1016877.1,19470,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629154,2390711.00
08/24/2017 22:45,2,0.000,ALERT,212.38,297.87,59.981,1503629103,"274151322000068","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,886781.3,886781.3,19889,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629155,2390712.00
08/24/2017 22:45,2,0.000,ALERT,212.38,299.67,59.933,1503629103,"201051344001135","219011344069620",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,809107.2,809107.2,19541,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629157,2390713.00
08/24/2017 22:45,2,0.000,ALERT,212.61,300.57,59.965,1503629103,"201051344000594","219011344069620",0.00,11.30,0,296.96,304.18,0.0,0.0,0.000,828613.1,828613.1,19576,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629159,2390714.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.67,59.970,1503629103,"201051344001203","219011344069620",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,819209.3,819209.3,19608,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629161,2390715.00
08/24/2017 22:45,2,0.000,ALERT,211.70,299.07,59.959,1503629103,"274151322000054","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1032530.2,1032530.2,19445,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629163,2390716.00
08/24/2017 22:45,2,0.000,ALERT,213.06,299.67,59.970,1503629103,"201051344000867","219011344069620",0.00,11.30,0,296.66,303.28,0.0,0.0,0.000,812820.0,812820.0,19607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629165,2390717.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.97,59.965,1503629103,"201051344001093","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,816495.5,816495.5,19612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629166,2390718.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.97,59.965,1503629103,"201051344000900","219011344069620",0.00,10.70,0,297.26,303.28,0.0,0.0,0.000,834906.6,834906.6,19612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629168,2390719.00
08/24/2017 22:45,2,0.000,ALERT,213.06,299.37,59.959,1503629103,"201051344000648","219011344069620",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,821083.7,821083.7,19580,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629170,2390720.00
08/24/2017 22:45,2,0.000,ALERT,212.83,300.57,59.970,1503629103,"201051344000569","219011344069620",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,836463.0,836463.0,19552,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629172,2390721.00
08/24/2017 22:45,2,0.000,ALERT,212.83,300.27,59.965,1503629103,"201051344000983","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,827371.5,827371.5,19584,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503629174,2390722.00
08/24/2017 22:45,2,0.000,ALERT,212.83,299.67,59.970,1503629103,"201051344001158","219011344069620",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,811087.1,811087.1,19589,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629175,2390723.00
08/24/2017 22:45,2,0.000,ALERT,213.06,300.27,59.965,1503629103,"201051344000576","219011344069620",0.00,11.00,0,297.57,303.88,0.0,0.0,0.000,825691.6,825691.6,19603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629177,2390724.00
08/24/2017 22:45,2,0.000,ALERT,211.93,298.17,59.954,1503629103,"274151322000087","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1008065.5,1008065.5,19706,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503629179,2390725.00
08/24/2017 23:00,2,0.000,ALERT,213.51,300.27,59.970,1503630003,"201051344000645","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,824580.7,824580.7,19571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630005,2390726.00
08/24/2017 23:00,2,0.000,ALERT,212.38,298.77,59.959,1503630003,"274151322000085","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1027014.7,1027014.7,19464,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630007,2390727.00
08/24/2017 23:00,2,0.000,ALERT,213.74,299.97,59.975,1503630003,"201051344000633","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,811744.6,811744.6,19623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630009,2390728.00
08/24/2017 23:00,2,0.000,ALERT,213.29,300.27,59.981,1503630003,"201051344000469","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,815816.6,815816.6,19588,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630011,2390729.00
08/24/2017 23:00,2,0.000,ALERT,212.61,300.27,59.949,1503630003,"201051344000646","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,809954.0,809954.0,19577,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630013,2390730.00
08/24/2017 23:00,2,0.000,ALERT,212.16,299.67,59.965,1503630003,"274151322000052","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1070374.2,1070374.2,19460,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630014,2390731.00
