ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2017 23:00,2,0.000,ALERT,213.06,300.57,59.975,1503630003,"201051344000585","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,824282.9,824282.9,19573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630016,2390732.00
08/24/2017 23:00,2,0.000,ALERT,212.83,300.57,59.970,1503630003,"201051344001230","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,814398.1,814398.1,19619,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630018,2390733.00
08/24/2017 23:00,2,0.000,ALERT,213.29,301.47,60.012,1503630003,"201051344000582","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,803298.5,803298.5,19561,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630020,2390734.00
08/24/2017 23:00,2,0.000,ALERT,212.38,300.27,59.975,1503630003,"201051344000955","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,823641.4,823641.4,19585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630022,2390735.00
08/24/2017 23:00,2,0.000,ALERT,212.38,298.17,59.970,1503630003,"274151322000094","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,885843.2,885843.2,19880,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630023,2390736.00
08/24/2017 23:00,2,0.000,ALERT,213.06,300.87,59.986,1503630003,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,834113.0,834113.0,19585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630025,2390737.00
08/24/2017 23:00,2,0.000,ALERT,212.61,300.87,59.986,1503630003,"201051344000890","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,817760.4,817760.4,19586,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630027,2390738.00
08/24/2017 23:00,2,0.000,ALERT,213.06,300.57,59.949,1503630003,"201051344000438","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,819968.6,819968.6,19570,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630029,2390739.00
08/24/2017 23:00,2,0.000,ALERT,213.06,299.67,59.970,1503630003,"201051344000417","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,727341.6,727341.6,19612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630031,2390740.00
08/24/2017 23:00,2,0.000,ALERT,212.38,299.67,59.965,1503630003,"274151322000083","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1059530.6,1059530.6,19480,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630033,2390741.00
08/24/2017 23:00,2,0.000,ALERT,213.06,299.07,59.970,1503630003,"274151322000076","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1131461.3,1131461.3,19465,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630035,2390742.00
08/24/2017 23:00,2,0.000,ALERT,213.06,301.17,59.981,1503630003,"201051344000868","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,814128.0,814128.0,19599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630036,2390743.00
08/24/2017 23:00,2,0.000,ALERT,212.38,299.97,59.954,1503630003,"274151322000095","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,1120538.6,1120538.6,19492,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630038,2390744.00
08/24/2017 23:00,2,0.000,ALERT,212.83,300.57,59.975,1503630003,"201051344000988","219011344069620",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,699556.4,699556.4,19563,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630040,2390745.00
08/24/2017 23:00,2,0.000,ALERT,212.83,299.67,59.970,1503630003,"201051344001025","219011344069620",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,821145.6,821145.6,19569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630042,2390746.00
08/24/2017 23:00,2,0.000,ALERT,213.06,300.57,59.970,1503630003,"201051344000458","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,825146.5,825146.5,19567,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630044,2390747.00
08/24/2017 23:00,2,0.000,ALERT,213.74,300.27,59.986,1503630003,"201051344000853","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,826633.3,826633.3,19596,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630046,2390748.00
08/24/2017 23:00,2,0.000,ALERT,213.29,300.57,60.002,1503630003,"201051344000685","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,819781.8,819781.8,19612,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630047,2390749.00
08/24/2017 23:00,2,0.000,ALERT,213.06,299.97,59.965,1503630003,"201051344000917","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,816494.5,816494.5,19607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630049,2390750.00
08/24/2017 23:00,2,0.000,ALERT,213.29,300.87,59.970,1503630003,"201051344001145","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,824511.7,824511.7,19591,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630051,2390751.00
08/24/2017 23:00,2,0.000,ALERT,213.06,299.97,59.970,1503630003,"201051344000651","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,813550.5,813550.5,19582,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630053,2390752.00
08/24/2017 23:00,2,0.000,ALERT,212.16,298.77,59.986,1503630003,"274151322000088","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1016877.1,1016877.1,19472,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630054,2390753.00
08/24/2017 23:00,2,0.000,ALERT,212.83,297.87,59.959,1503630003,"274151322000068","219011344069620",0.00,12.30,0,296.66,299.67,0.0,0.0,0.000,886781.3,886781.3,19891,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630056,2390754.00
08/24/2017 23:00,2,0.000,ALERT,212.61,300.57,59.991,1503630003,"201051344001135","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,809107.2,809107.2,19543,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630058,2390755.00
08/24/2017 23:00,2,0.000,ALERT,212.83,301.17,59.959,1503630003,"201051344000594","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,828613.1,828613.1,19578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630060,2390756.00
08/24/2017 23:00,2,0.000,ALERT,213.06,300.27,59.959,1503630003,"201051344001203","219011344069620",0.00,10.00,0,297.87,303.88,0.0,0.0,0.000,819209.3,819209.3,19610,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630062,2390757.00
08/24/2017 23:00,2,0.000,ALERT,212.16,299.37,59.959,1503630003,"274151322000054","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1032530.2,1032530.2,19447,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630064,2390758.00
08/24/2017 23:00,2,0.000,ALERT,213.29,300.27,59.981,1503630003,"201051344000867","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,812820.0,812820.0,19609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630065,2390759.00
08/24/2017 23:00,2,0.000,ALERT,212.83,300.57,59.959,1503630003,"201051344001093","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,816495.5,816495.5,19614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630067,2390760.00
08/24/2017 23:00,2,0.000,ALERT,213.06,300.57,59.949,1503630003,"201051344000900","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,834906.6,834906.6,19614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630069,2390761.00
08/24/2017 23:00,2,0.000,ALERT,213.29,299.97,59.959,1503630003,"201051344000648","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,821083.7,821083.7,19582,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630071,2390762.00
08/24/2017 23:00,2,0.000,ALERT,213.06,301.17,59.949,1503630003,"201051344000569","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,836463.0,836463.0,19554,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630073,2390763.00
08/24/2017 23:00,2,0.000,ALERT,213.29,300.87,59.954,1503630003,"201051344000983","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,827371.5,827371.5,19586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630074,2390764.00
08/24/2017 23:00,2,0.000,ALERT,213.29,300.27,59.959,1503630003,"201051344001158","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,811087.1,811087.1,19591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630076,2390765.00
08/24/2017 23:00,2,0.000,ALERT,213.51,300.87,59.954,1503630003,"201051344000576","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,825691.6,825691.6,19605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630078,2390766.00
08/24/2017 23:00,2,0.000,ALERT,212.61,298.77,59.954,1503630003,"274151322000087","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,1008065.5,1008065.5,19708,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630080,2390767.00
08/24/2017 23:15,2,0.000,ALERT,213.51,300.87,59.981,1503630903,"201051344000645","219011344069620",0.00,10.70,0,298.47,303.88,0.0,0.0,0.000,824580.7,824580.7,19573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630905,2390768.00
08/24/2017 23:15,2,0.000,ALERT,212.61,299.97,59.986,1503630903,"274151322000085","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1027014.7,1027014.7,19466,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630907,2390769.00
08/24/2017 23:15,2,0.000,ALERT,213.74,300.57,59.991,1503630903,"201051344000633","219011344069620",0.00,10.00,0,296.36,303.88,0.0,0.0,0.000,811744.6,811744.6,19625,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630909,2390770.00
08/24/2017 23:15,2,0.000,ALERT,213.06,300.87,59.981,1503630903,"201051344000469","219011344069620",0.00,9.70,0,297.57,303.58,0.0,0.0,0.000,815816.6,815816.6,19590,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630911,2390771.00
08/24/2017 23:15,2,0.000,ALERT,212.83,300.87,60.002,1503630903,"201051344000646","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,809954.0,809954.0,19579,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630913,2390772.00
08/24/2017 23:15,2,0.000,ALERT,212.38,299.07,59.991,1503630903,"274151322000052","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,1070374.2,1070374.2,19462,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630914,2390773.00
08/24/2017 23:15,2,0.000,ALERT,213.06,301.17,59.938,1503630903,"201051344000585","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,824282.9,824282.9,19575,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630916,2390774.00
08/24/2017 23:15,2,0.000,ALERT,212.83,301.17,59.975,1503630903,"201051344001230","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,814398.1,814398.1,19621,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630918,2390775.00
08/24/2017 23:15,2,0.000,ALERT,213.51,301.77,59.986,1503630903,"201051344000582","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,803298.5,803298.5,19563,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630920,2390776.00
08/24/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1503630903,"201051344000955","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,823641.4,823641.4,19587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630922,2390777.00
08/24/2017 23:15,2,0.000,ALERT,212.61,299.07,59.986,1503630903,"274151322000094","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,885843.2,885843.2,19882,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630923,2390778.00
08/24/2017 23:15,2,0.000,ALERT,212.83,300.87,60.039,1503630903,"201051344000579","219011344069620",0.00,10.70,0,299.07,304.48,0.0,0.0,0.000,834113.0,834113.0,19587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630925,2390779.00
08/24/2017 23:15,2,0.000,ALERT,212.83,301.47,59.965,1503630903,"201051344000890","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,817760.4,817760.4,19588,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630927,2390780.00
08/24/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1503630903,"201051344000438","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,819968.6,819968.6,19572,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630929,2390781.00
08/24/2017 23:15,2,0.000,ALERT,213.29,300.57,59.986,1503630903,"201051344000417","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,727341.6,727341.6,19614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630930,2390782.00
08/24/2017 23:15,2,0.000,ALERT,212.38,299.37,59.981,1503630903,"274151322000083","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1059530.6,1059530.6,19482,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630932,2390783.00
08/24/2017 23:15,2,0.000,ALERT,213.06,299.37,59.970,1503630903,"274151322000076","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,1131461.3,1131461.3,19467,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630934,2390784.00
08/24/2017 23:15,2,0.000,ALERT,212.83,301.17,59.981,1503630903,"201051344000868","219011344069620",0.00,10.00,0,299.07,304.78,0.0,0.0,0.000,814128.0,814128.0,19601,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630936,2390785.00
08/24/2017 23:15,2,0.000,ALERT,212.38,300.87,59.996,1503630903,"274151322000095","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,1120538.6,1120538.6,19494,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630939,2390786.00
08/24/2017 23:15,2,0.000,ALERT,212.83,300.57,59.981,1503630903,"201051344000988","219011344069620",0.00,10.30,0,296.36,303.88,0.0,0.0,0.000,699556.4,699556.4,19565,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630940,2390787.00
08/24/2017 23:15,2,0.000,ALERT,212.83,300.27,59.981,1503630903,"201051344001025","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,821145.6,821145.6,19571,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630942,2390788.00
08/24/2017 23:15,2,0.000,ALERT,212.83,300.87,59.970,1503630903,"201051344000458","219011344069620",0.00,11.00,0,298.47,304.18,0.0,0.0,0.000,825146.5,825146.5,19569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630944,2390789.00
08/24/2017 23:15,2,0.000,ALERT,213.51,300.57,59.981,1503630903,"201051344000853","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,826633.3,826633.3,19598,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630946,2390790.00
08/24/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1503630903,"201051344000685","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,819781.8,819781.8,19614,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630948,2390791.00
08/24/2017 23:15,2,0.000,ALERT,213.06,300.57,59.975,1503630903,"201051344000917","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,816494.5,816494.5,19609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630949,2390792.00
08/24/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1503630903,"201051344001145","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,824511.7,824511.7,19593,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630951,2390793.00
08/24/2017 23:15,2,0.000,ALERT,213.06,300.27,59.944,1503630903,"201051344000651","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,813550.5,813550.5,19584,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630953,2390794.00
08/24/2017 23:15,2,0.000,ALERT,212.16,299.07,59.965,1503630903,"274151322000088","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1016877.1,1016877.1,19474,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630955,2390795.00
08/24/2017 23:15,2,0.000,ALERT,213.06,298.77,59.970,1503630903,"274151322000068","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,886781.3,886781.3,19893,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630957,2390796.00
08/24/2017 23:15,2,0.000,ALERT,212.61,300.57,59.975,1503630903,"201051344001135","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,809107.2,809107.2,19545,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630958,2390797.00
08/24/2017 23:15,2,0.000,ALERT,212.83,301.17,59.975,1503630903,"201051344000594","219011344069620",0.00,10.30,0,298.47,304.78,0.0,0.0,0.000,828613.1,828613.1,19580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630960,2390798.00
08/24/2017 23:15,2,0.000,ALERT,213.06,300.57,59.986,1503630903,"201051344001203","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,819209.3,819209.3,19612,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503630962,2390799.00
08/24/2017 23:15,2,0.000,ALERT,212.38,299.67,59.933,1503630903,"274151322000054","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1032530.2,1032530.2,19449,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630964,2390800.00
08/24/2017 23:15,2,0.000,ALERT,213.29,300.27,59.970,1503630903,"201051344000867","219011344069620",0.00,10.70,0,298.17,303.88,0.0,0.0,0.000,812820.0,812820.0,19611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630966,2390801.00
08/24/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1503630903,"201051344001093","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,816495.5,816495.5,19616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630968,2390802.00
08/24/2017 23:15,2,0.000,ALERT,212.83,300.87,59.975,1503630903,"201051344000900","219011344069620",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,834906.6,834906.6,19616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630969,2390803.00
08/24/2017 23:15,2,0.000,ALERT,213.29,299.97,59.975,1503630903,"201051344000648","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,821083.7,821083.7,19584,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630971,2390804.00
08/24/2017 23:15,2,0.000,ALERT,212.83,301.17,59.981,1503630903,"201051344000569","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,836463.0,836463.0,19556,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630973,2390805.00
08/24/2017 23:15,2,0.000,ALERT,213.06,301.17,59.970,1503630903,"201051344000983","219011344069620",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,827371.5,827371.5,19588,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630975,2390806.00
08/24/2017 23:15,2,0.000,ALERT,213.06,300.57,59.959,1503630903,"201051344001158","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,811087.1,811087.1,19593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630977,2390807.00
08/24/2017 23:15,2,0.000,ALERT,213.51,301.17,59.965,1503630903,"201051344000576","219011344069620",0.00,10.00,0,298.77,304.48,0.0,0.0,0.000,825691.6,825691.6,19607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630979,2390808.00
08/24/2017 23:15,2,0.000,ALERT,212.61,298.47,59.965,1503630903,"274151322000087","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,1008065.5,1008065.5,19710,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503630980,2390809.00
08/24/2017 23:30,2,0.000,ALERT,213.74,300.87,59.970,1503631803,"201051344000645","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,824580.7,824580.7,19575,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631805,2390810.00
08/24/2017 23:30,2,0.000,ALERT,212.61,299.37,59.965,1503631803,"274151322000085","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,1027014.7,1027014.7,19468,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631807,2390811.00
08/24/2017 23:30,2,0.000,ALERT,213.96,300.87,59.975,1503631803,"201051344000633","219011344069620",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,811744.6,811744.6,19627,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631809,2390812.00
08/24/2017 23:30,2,0.000,ALERT,213.51,301.17,59.970,1503631803,"201051344000469","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,815816.6,815816.6,19592,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631810,2390813.00
08/24/2017 23:30,2,0.000,ALERT,213.29,301.17,59.928,1503631803,"201051344000646","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,809954.0,809954.0,19581,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631812,2390814.00
08/24/2017 23:30,2,0.000,ALERT,212.38,300.27,59.981,1503631803,"274151322000052","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1070374.2,1070374.2,19464,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631814,2390815.00
08/24/2017 23:30,2,0.000,ALERT,213.74,301.17,59.981,1503631803,"201051344000585","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,824282.9,824282.9,19577,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631816,2390816.00
08/24/2017 23:30,2,0.000,ALERT,213.51,301.17,59.981,1503631803,"201051344001230","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,814398.1,814398.1,19623,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631817,2390817.00
08/24/2017 23:30,2,0.000,ALERT,213.96,301.77,59.975,1503631803,"201051344000582","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,803298.5,803298.5,19565,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631819,2390818.00
08/24/2017 23:30,2,0.000,ALERT,213.06,300.87,59.981,1503631803,"201051344000955","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,823641.4,823641.4,19589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631821,2390819.00
08/24/2017 23:30,2,0.000,ALERT,212.61,299.37,59.975,1503631803,"274151322000094","219011344069620",0.00,10.00,0,297.57,300.87,0.0,0.0,0.000,885843.2,885843.2,19884,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631823,2390820.00
08/24/2017 23:30,2,0.000,ALERT,213.51,301.77,59.986,1503631803,"201051344000579","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,834113.0,834113.0,19589,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631825,2390821.00
08/24/2017 23:30,2,0.000,ALERT,213.51,301.47,59.981,1503631803,"201051344000890","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,817760.4,817760.4,19590,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631826,2390822.00
08/24/2017 23:30,2,0.000,ALERT,213.74,301.17,59.986,1503631803,"201051344000438","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,819968.6,819968.6,19574,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631828,2390823.00
08/24/2017 23:30,2,0.000,ALERT,213.74,300.87,59.981,1503631803,"201051344000417","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,727341.6,727341.6,19616,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631830,2390824.00
08/24/2017 23:30,2,0.000,ALERT,212.61,300.87,60.007,1503631803,"274151322000083","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,1059530.6,1059530.6,19484,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631832,2390825.00
08/24/2017 23:30,2,0.000,ALERT,213.29,300.27,60.012,1503631803,"274151322000076","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1131461.3,1131461.3,19469,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631834,2390826.00
08/24/2017 23:30,2,0.000,ALERT,213.29,302.07,59.991,1503631803,"201051344000868","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,814128.0,814128.0,19603,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631835,2390827.00
08/24/2017 23:30,2,0.000,ALERT,212.61,300.87,59.986,1503631803,"274151322000095","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,1120538.6,1120538.6,19496,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631837,2390828.00
08/24/2017 23:30,2,0.000,ALERT,213.06,301.17,60.002,1503631803,"201051344000988","219011344069620",0.00,10.00,0,296.36,302.68,0.0,0.0,0.000,699556.4,699556.4,19567,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631839,2390829.00
08/24/2017 23:30,2,0.000,ALERT,213.29,300.27,60.002,1503631803,"201051344001025","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,821145.6,821145.6,19573,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631841,2390830.00
08/24/2017 23:30,2,0.000,ALERT,213.29,301.17,59.991,1503631803,"201051344000458","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,825146.5,825146.5,19571,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631843,2390831.00
08/24/2017 23:30,2,0.000,ALERT,213.96,301.17,59.991,1503631803,"201051344000853","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,826633.3,826633.3,19600,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631844,2390832.00
08/24/2017 23:30,2,0.000,ALERT,213.74,301.17,59.996,1503631803,"201051344000685","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,819781.8,819781.8,19616,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631846,2390833.00
08/24/2017 23:30,2,0.000,ALERT,213.51,300.27,60.002,1503631803,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,816494.5,816494.5,19611,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631848,2390834.00
08/24/2017 23:30,2,0.000,ALERT,213.74,301.17,60.023,1503631803,"201051344001145","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,824511.7,824511.7,19595,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631850,2390835.00
08/24/2017 23:30,2,0.000,ALERT,213.51,300.27,59.959,1503631803,"201051344000651","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,813550.5,813550.5,19586,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631852,2390836.00
08/24/2017 23:30,2,0.000,ALERT,212.16,299.97,59.996,1503631803,"274151322000088","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1016877.1,1016877.1,19476,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631853,2390837.00
08/24/2017 23:30,2,0.000,ALERT,213.29,299.07,59.996,1503631803,"274151322000068","219011344069620",0.00,11.30,0,297.57,300.57,0.0,0.0,0.000,886781.3,886781.3,19895,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631855,2390838.00
08/24/2017 23:30,2,0.000,ALERT,213.06,300.87,59.975,1503631803,"201051344001135","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,809107.2,809107.2,19547,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631857,2390839.00
08/24/2017 23:30,2,0.000,ALERT,213.06,301.77,60.002,1503631803,"201051344000594","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,828613.1,828613.1,19582,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631859,2390840.00
08/24/2017 23:30,2,0.000,ALERT,213.51,300.57,59.996,1503631803,"201051344001203","219011344069620",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,819209.3,819209.3,19614,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631861,2390841.00
08/24/2017 23:30,2,0.000,ALERT,212.38,299.37,59.996,1503631803,"274151322000054","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1032530.2,1032530.2,19451,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631863,2390842.00
08/24/2017 23:30,2,0.000,ALERT,213.29,300.57,59.986,1503631803,"201051344000867","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,812820.0,812820.0,19613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631864,2390843.00
08/24/2017 23:30,2,0.000,ALERT,213.29,300.57,59.959,1503631803,"201051344001093","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,816495.5,816495.5,19618,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631866,2390844.00
08/24/2017 23:30,2,0.000,ALERT,213.29,300.87,59.996,1503631803,"201051344000900","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,834906.6,834906.6,19618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631868,2390845.00
08/24/2017 23:30,2,0.000,ALERT,213.51,300.27,60.002,1503631803,"201051344000648","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,821083.7,821083.7,19586,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631870,2390846.00
08/24/2017 23:30,2,0.000,ALERT,213.29,301.47,60.039,1503631803,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,836463.0,836463.0,19558,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631872,2390847.00
08/24/2017 23:30,2,0.000,ALERT,213.51,301.17,60.012,1503631803,"201051344000983","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,827371.5,827371.5,19590,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631874,2390848.00
08/24/2017 23:30,2,0.000,ALERT,213.51,300.87,60.007,1503631803,"201051344001158","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,811087.1,811087.1,19595,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503631875,2390849.00
08/24/2017 23:30,2,0.000,ALERT,213.74,301.17,59.996,1503631803,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,825691.6,825691.6,19609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631877,2390850.00
08/24/2017 23:30,2,0.000,ALERT,212.61,299.37,60.007,1503631803,"274151322000087","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1008065.5,1008065.5,19712,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503631879,2390851.00
08/24/2017 23:45,2,0.000,ALERT,214.19,301.77,59.991,1503632704,"201051344000645","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,824580.7,824580.7,19577,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632706,2390852.00
08/24/2017 23:45,2,0.000,ALERT,213.06,300.57,59.991,1503632704,"274151322000085","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,1027014.7,1027014.7,19470,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632707,2390853.00
08/24/2017 23:45,2,0.000,ALERT,214.19,301.77,59.991,1503632704,"201051344000633","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,811744.6,811744.6,19629,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632709,2390854.00
08/24/2017 23:45,2,0.000,ALERT,213.74,301.77,59.954,1503632704,"201051344000469","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,815816.6,815816.6,19594,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632711,2390855.00
08/24/2017 23:45,2,0.000,ALERT,213.51,301.47,59.970,1503632704,"201051344000646","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,809954.0,809954.0,19583,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632713,2390856.00
08/24/2017 23:45,2,0.000,ALERT,212.61,300.27,59.996,1503632704,"274151322000052","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,1070374.2,1070374.2,19466,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632714,2390857.00
08/24/2017 23:45,2,0.000,ALERT,213.96,301.77,60.012,1503632704,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,824282.9,824282.9,19579,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632716,2390858.00
08/24/2017 23:45,2,0.000,ALERT,213.74,302.07,60.012,1503632704,"201051344001230","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,814398.1,814398.1,19625,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632718,2390859.00
08/24/2017 23:45,2,0.000,ALERT,214.19,302.68,60.002,1503632704,"201051344000582","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,803298.5,803298.5,19567,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632720,2390860.00
08/24/2017 23:45,2,0.000,ALERT,213.51,302.07,59.986,1503632704,"201051344000955","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,823641.4,823641.4,19591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632722,2390861.00
08/24/2017 23:45,2,0.000,ALERT,212.83,299.67,59.975,1503632704,"274151322000094","219011344069620",0.00,9.70,0,298.17,301.17,0.0,0.0,0.000,885843.2,885843.2,19886,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632724,2390862.00
08/24/2017 23:45,2,0.000,ALERT,213.51,302.37,60.028,1503632704,"201051344000579","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,834113.0,834113.0,19591,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632726,2390863.00
08/24/2017 23:45,2,0.000,ALERT,213.51,302.37,59.991,1503632704,"201051344000890","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,817760.4,817760.4,19592,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632728,2390864.00
08/24/2017 23:45,2,0.000,ALERT,213.96,302.07,59.996,1503632704,"201051344000438","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,819968.6,819968.6,19576,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632729,2390865.00
08/24/2017 23:45,2,0.000,ALERT,213.96,301.47,60.002,1503632704,"201051344000417","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,727341.6,727341.6,19618,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632731,2390866.00
08/24/2017 23:45,2,0.000,ALERT,213.06,300.87,60.002,1503632704,"274151322000083","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,1059530.6,1059530.6,19486,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632733,2390867.00
08/24/2017 23:45,2,0.000,ALERT,213.51,299.97,59.986,1503632704,"274151322000076","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,1131461.3,1131461.3,19471,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632735,2390868.00
08/24/2017 23:45,2,0.000,ALERT,213.51,302.37,60.002,1503632704,"201051344000868","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,814128.0,814128.0,19605,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632737,2390869.00
08/24/2017 23:45,2,0.000,ALERT,212.83,301.47,59.996,1503632704,"274151322000095","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,1120538.6,1120538.6,19498,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632738,2390870.00
08/24/2017 23:45,2,0.000,ALERT,213.51,301.77,60.007,1503632704,"201051344000988","219011344069620",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,699556.4,699556.4,19569,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632740,2390871.00
08/24/2017 23:45,2,0.000,ALERT,213.74,301.17,60.007,1503632704,"201051344001025","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,821145.6,821145.6,19575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632742,2390872.00
08/24/2017 23:45,2,0.000,ALERT,213.51,302.07,60.028,1503632704,"201051344000458","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,825146.5,825146.5,19573,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632744,2390873.00
08/24/2017 23:45,2,0.000,ALERT,214.19,301.77,60.007,1503632704,"201051344000853","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,826633.3,826633.3,19602,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632746,2390874.00
08/24/2017 23:45,2,0.000,ALERT,214.19,302.07,60.007,1503632704,"201051344000685","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,819781.8,819781.8,19618,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632747,2390875.00
08/24/2017 23:45,2,0.000,ALERT,213.96,301.47,60.007,1503632704,"201051344000917","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,816494.5,816494.5,19613,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632749,2390876.00
08/24/2017 23:45,2,0.000,ALERT,213.96,302.37,60.007,1503632704,"201051344001145","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,824511.7,824511.7,19597,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632751,2390877.00
08/24/2017 23:45,2,0.000,ALERT,213.96,301.47,60.007,1503632704,"201051344000651","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,813550.5,813550.5,19588,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632753,2390878.00
08/24/2017 23:45,2,0.000,ALERT,212.61,300.57,60.002,1503632704,"274151322000088","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,1016877.1,1016877.1,19478,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632755,2390879.00
08/24/2017 23:45,2,0.000,ALERT,213.51,299.97,60.002,1503632704,"274151322000068","219011344069620",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,886781.3,886781.3,19897,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632756,2390880.00
08/24/2017 23:45,2,0.000,ALERT,213.51,301.77,59.981,1503632704,"201051344001135","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,809107.2,809107.2,19549,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632758,2390881.00
08/24/2017 23:45,2,0.000,ALERT,213.29,302.68,60.002,1503632704,"201051344000594","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,828613.1,828613.1,19584,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632760,2390882.00
08/24/2017 23:45,2,0.000,ALERT,213.96,301.77,60.007,1503632704,"201051344001203","219011344069620",0.00,9.00,0,299.07,304.78,0.0,0.0,0.000,819209.3,819209.3,19616,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632762,2390883.00
08/24/2017 23:45,2,0.000,ALERT,212.61,300.57,59.996,1503632704,"274151322000054","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1032530.2,1032530.2,19453,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632764,2390884.00
08/24/2017 23:45,2,0.000,ALERT,213.74,301.47,60.007,1503632704,"201051344000867","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,812820.0,812820.0,19615,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632765,2390885.00
08/24/2017 23:45,2,0.000,ALERT,213.74,301.77,60.007,1503632704,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,816495.5,816495.5,19620,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632767,2390886.00
08/24/2017 23:45,2,0.000,ALERT,213.51,302.07,60.028,1503632704,"201051344000900","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,834906.6,834906.6,19620,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632769,2390887.00
08/24/2017 23:45,2,0.000,ALERT,213.74,301.17,59.996,1503632704,"201051344000648","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,821083.7,821083.7,19588,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632771,2390888.00
08/24/2017 23:45,2,0.000,ALERT,213.51,302.37,60.002,1503632704,"201051344000569","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,836463.0,836463.0,19560,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632773,2390889.00
08/24/2017 23:45,2,0.000,ALERT,213.51,302.07,59.996,1503632704,"201051344000983","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,827371.5,827371.5,19592,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632774,2390890.00
08/24/2017 23:45,2,0.000,ALERT,213.51,301.77,60.002,1503632704,"201051344001158","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,811087.1,811087.1,19597,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632776,2390891.00
08/24/2017 23:45,2,0.000,ALERT,213.96,302.37,59.996,1503632704,"201051344000576","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,825691.6,825691.6,19611,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503632778,2390892.00
08/24/2017 23:45,2,0.000,ALERT,213.06,300.27,59.996,1503632704,"274151322000087","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1008065.5,1008065.5,19714,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503632780,2390893.00
